"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 07:24:46","429667.2495","35.5","213.17","266","60.0","19"
"08/11/12 07:29:45","429667.252","32.1","213.06","185","60.0","19"
"08/11/12 07:34:46","429667.2549","33.7","213.54","86","60.0","20"
"08/11/12 07:39:46","429667.258","47.7","213.76","98","60.03","20"
"08/11/12 07:44:47","429667.2616","55.3","215.23","323","60.03","20"
"08/11/12 07:49:47","429667.2654","51.2","214.65","372","60.0","21"
"08/11/12 07:54:46","429667.2692","55.1","214.61","176","60.03","22"
"08/11/12 07:59:46","429667.2731","49.0","214.65","356","60.03","22"
"08/11/12 08:04:47","429667.277","63.0","214.22","173","60.0","23"
"08/11/12 08:09:47","429667.2816","69.9","215.03","354","60.03","23"
"08/11/12 08:14:45","429667.2872","74.2","215.04","373","60.03","23"
"08/11/12 08:19:45","429667.2931","78.3","215.17","388","60.03","24"
"08/11/12 08:24:46","429667.2994","82.2","214.41","404","60.03","24"
"08/11/12 08:29:46","429667.3059","86.5","215.11","422","60.03","24"
"08/11/12 08:34:45","429667.3128","90.6","215.16","441","60.03","25"
"08/11/12 08:39:46","429667.3199","93.5","215.0","457","60.03","25"
"08/11/12 08:44:46","429667.3274","97.1","214.8","473","60.0","26"
"08/11/12 08:49:47","429667.3351","101.4","215.46","489","60.03","27"
"08/11/12 08:54:45","429667.3431","105.2","216.02","501","60.03","27"
"08/11/12 08:59:46","429667.3514","108.5","216.58","517","60.0","28"
"08/11/12 09:04:47","429667.36","112.1","216.36","532","60.03","28"
"08/11/12 09:09:45","429667.3688","115.9","217.18","546","60.0","29"
"08/11/12 09:14:46","429667.378","118.3","216.48","560","60.0","29"
"08/11/12 09:19:46","429667.3873","121.3","216.16","574","60.03","30"
"08/11/12 09:24:46","429667.3969","124.9","216.32","583","60.03","30"
"08/11/12 09:29:47","429667.4067","127.8","217.19","597","60.0","31"
"08/11/12 09:34:45","429667.4167","130.4","216.34","607","60.03","31"
"08/11/12 09:39:45","429667.427","134.7","216.69","632","60.03","31"
"08/11/12 09:44:46","429667.4381","142.0","216.37","657","60.0","32"
"08/11/12 09:49:46","429667.4496","150.3","216.93","693","60.0","32"
"08/11/12 09:54:47","429667.4607","157.8","216.78","727","60.03","33"
"08/11/12 09:59:47","429667.4721","134.7","216.96","628","60.07","34"
"08/11/12 10:04:45","429667.4836","165.8","217.39","758","60.03","34"
"08/11/12 10:09:46","429667.4914","168.4","217.23","771","60.03","34"
"08/11/12 10:14:45","429667.5001","53.8","214.65","363","60.0","35"
"08/11/12 10:19:46","429667.5066","34.2","214.78","139","60.0","34"
"08/11/12 10:24:46","429667.5094","30.9","214.26","98","60.0","33"
"08/11/12 10:29:47","429667.5131","38.1","214.61","107","60.0","32"
"08/11/12 10:34:45","429667.5179","49.3","213.51","314","60.0","31"
"08/11/12 10:39:46","429667.5272","33.2","214.09","125","60.03","31"
"08/11/12 10:44:47","429667.5362","186.4","217.99","847","60.03","32"
"08/11/12 10:49:47","429667.5435","35.3","214.62","135","60.03","31"
"08/11/12 10:54:45","429667.5531","190.7","217.86","861","60.0","32"
"08/11/12 10:59:46","429667.5659","42.9","214.73","361","60.03","33"
"08/11/12 11:04:47","429667.5706","40.6","215.16","340","60.03","32"
"08/11/12 11:09:47","429667.5793","52.6","215.15","124","60.03","32"
"08/11/12 11:14:47","429667.5867","56.0","214.14","289","60.0","32"
"08/11/12 11:19:45","429667.5904","60.7","214.78","331","60.03","32"
"08/11/12 11:24:46","429667.5971","42.6","215.04","187","60.03","31"
"08/11/12 11:29:46","429667.602","51.4","214.67","256","60.0","31"
"08/11/12 11:34:47","429667.6073","51.6","215.08","346","60.03","30"
"08/11/12 11:39:47","429667.6115","142.1","217.02","658","60.03","30"
"08/11/12 11:44:47","429667.6266","193.4","217.46","881","60.03","31"
"08/11/12 11:49:47","429667.6415","192.9","217.49","883","60.0","32"
"08/11/12 11:54:45","429667.6496","45.5","214.63","410","60.0","32"
"08/11/12 11:59:46","429667.6608","193.0","217.65","881","60.03","33"
"08/11/12 12:04:47","429667.6759","194.0","218.17","877","60.03","35"
"08/11/12 12:09:46","429667.6909","143.8","216.68","664","60.0","36"
"08/11/12 12:14:46","429667.7046","192.9","217.75","872","60.0","38"
"08/11/12 12:19:46","429667.7155","48.4","215.13","339","60.0","37"
"08/11/12 12:24:47","429667.7195","41.3","215.34","332","60.03","36"
"08/11/12 12:29:46","429667.7232","69.2","214.39","91","60.03","34"
"08/11/12 12:34:46","429667.7324","194.4","218.64","870","60.03","35"
"08/11/12 12:39:46","429667.7472","193.1","217.71","881","60.0","35"
"08/11/12 12:44:47","429667.7624","194.0","217.67","878","60.0","36"
"08/11/12 12:49:45","429667.7773","190.7","217.1","867","60.0","37"
"08/11/12 12:54:46","429667.792","187.6","217.07","853","60.0","38"
"08/11/12 12:59:46","429667.8065","186.2","217.3","850","60.07","38"
"08/11/12 13:04:46","429667.8209","185.2","216.69","849","60.03","38"
"08/11/12 13:09:46","429667.8353","183.6","216.68","838","60.03","38"
"08/11/12 13:14:45","429667.8495","183.2","217.0","839","60.03","38"
"08/11/12 13:19:46","429667.8637","184.1","217.06","834","60.0","38"
"08/11/12 13:24:46","429667.878","182.9","218.7","831","60.03","38"
"08/11/12 13:29:46","429667.8922","183.3","217.51","832","60.0","37"
"08/11/12 13:34:47","429667.9065","180.9","217.62","825","60.03","37"
"08/11/12 13:39:45","429667.9204","179.1","217.4","821","60.0","37"
"08/11/12 13:44:46","429667.9344","177.2","217.5","806","60.03","38"
"08/11/12 13:49:46","429667.9482","178.2","217.48","814","60.03","37"
"08/11/12 13:54:46","429667.962","175.9","216.62","804","60.03","38"
"08/11/12 13:59:47","429667.9758","175.4","217.4","802","60.03","38"
"08/11/12 14:04:47","429667.9894","173.8","218.46","789","60.0","38"
"08/11/12 14:09:47","429668.0028","171.9","218.1","785","60.03","38"
"08/11/12 14:14:47","429668.0162","171.3","217.15","780","60.03","38"
"08/11/12 14:19:47","429668.0295","169.5","216.74","779","60.0","37"
"08/11/12 14:24:47","429668.0428","168.5","217.61","771","60.03","37"
"08/11/12 14:29:46","429668.0557","166.0","217.32","759","60.03","37"
"08/11/12 14:34:46","429668.0685","163.4","217.13","745","60.0","37"
"08/11/12 14:39:47","429668.0812","161.8","217.39","737","60.0","37"
"08/11/12 14:44:47","429668.0937","160.2","216.78","735","60.03","37"
"08/11/12 14:49:46","429668.1061","159.6","217.21","728","60.0","36"
"08/11/12 14:54:46","429668.1184","155.8","216.65","720","60.0","36"
"08/11/12 14:59:46","429668.1303","153.2","217.57","707","60.07","36"
"08/11/12 15:04:46","429668.1422","151.2","216.35","699","60.0","36"
"08/11/12 15:09:46","429668.1539","149.9","216.1","695","60.03","35"
"08/11/12 15:14:47","429668.1655","146.2","216.56","679","60.03","35"
"08/11/12 15:19:46","429668.1768","143.5","216.28","666","60.03","36"
"08/11/12 15:24:46","429668.1879","142.2","216.3","662","60.03","35"
"08/11/12 15:29:46","429668.1989","140.0","216.59","647","60.03","34"
"08/11/12 15:34:46","429668.2097","136.8","215.46","642","60.0","33"
"08/11/12 15:39:46","429668.2202","133.8","216.7","623","60.03","34"
"08/11/12 15:44:47","429668.2305","130.6","216.68","614","60.03","34"
"08/11/12 15:49:47","429668.2405","127.1","216.74","598","60.0","34"
"08/11/12 15:54:45","429668.2503","124.2","216.46","583","60.0","33"
"08/11/12 15:59:46","429668.2598","120.3","216.36","563","60.03","34"
"08/11/12 16:09:27","429668.2776","115.7","215.87","547","60.03","32"
"08/11/12 16:14:28","429668.2864","111.1","215.27","530","60.0","32"
"08/11/12 16:19:28","429668.2949","107.4","214.72","515","60.0","32"
"08/11/12 16:24:28","429668.3031","103.9","214.97","496","60.0","32"
"08/11/12 16:29:29","429668.3111","100.1","215.9","483","60.03","32"
"08/11/12 16:34:28","429668.3187","95.5","215.85","463","60.0","33"
"08/11/12 16:39:28","429668.326","93.3","216.05","449","60.03","32"
"08/11/12 16:44:28","429668.3332","89.7","215.42","438","60.03","32"
"08/11/12 16:49:29","429668.34","85.9","215.02","422","60.0","32"
"08/11/12 16:54:28","429668.3465","82.6","215.03","407","60.03","31"
"08/11/12 16:59:28","429668.3528","78.0","215.3","389","60.03","31"
"08/11/12 17:04:28","429668.3587","74.5","215.21","370","60.03","30"
"08/11/12 17:09:29","429668.3643","70.1","215.14","354","60.03","30"
"08/11/12 17:14:27","429668.3696","66.2","215.72","336","60.0","30"
"08/11/12 17:19:28","429668.3745","61.8","215.43","315","60.0","30"
"08/11/12 17:24:28","429668.3789","41.2","215.08","258","60.0","29"
"08/11/12 17:29:28","429668.3832","66.8","214.85","302","60.03","29"
"08/11/12 17:34:28","429668.3872","41.9","214.85","364","60.03","29"
"08/11/12 17:39:28","429668.3908","51.6","214.82","168","60.03","29"
"08/11/12 17:44:29","429668.3941","36.1","214.8","105","60.03","29"
"08/11/12 17:49:29","429668.3971","42.3","215.32","151","60.07","29"
"08/11/12 17:54:29","429668.3998","36.6","214.55","289","60.03","29"
"08/11/12 17:59:28","429668.4022","33.4","214.11","76","60.03","28"
"08/11/12 18:04:29","429668.4044","36.9","214.56","297","60.03","28"
"08/11/12 18:09:29","429668.4062","15.1","215.0","109","60.03","28"
"08/11/12 18:14:29","429668.4078","10.9","214.59","241","60.07","27"
"08/11/12 18:19:28","429668.4092","14.8","214.24","29","60.03","27"
"08/11/12 18:24:28","429668.4103","10.8","214.66","1","60.03","27"
"08/11/12 18:29:28","429668.4112","13.6","213.9","241","60.03","26"
"08/11/12 18:34:29","429668.4119","11.4","214.31","54","60.0","26"
"08/11/12 18:44:28","429668.413","0.0","212.94","0","60.03","26"
"08/11/12 18:49:28","429668.4133","0.0","213.44","0","60.03","25"
"08/11/12 18:54:29","429668.4136","0.0","214.04","0","60.03","25"
"08/11/12 18:59:28","429668.4138","14.2","214.0","108","60.0","25"
"08/11/12 19:14:29","429668.4141","0.0","214.23","0","60.03","23"
"08/11/12 19:19:28","429668.4141","0.0","214.29","0","60.0","22"
"08/12/12 06:29:28","429668.4141","0.0","213.08","0","60.03","15"
"08/12/12 06:54:28","429668.4155","16.1","213.52","33","60.0","17"
"08/12/12 06:59:29","429668.4164","14.5","212.94","58","60.03","17"
"08/12/12 07:04:28","429668.4176","16.1","212.26","4","60.0","18"
"08/12/12 07:09:28","429668.4189","18.9","213.48","141","60.0","18"
"08/12/12 07:14:28","429668.4205","30.3","213.62","197","60.03","19"
"08/12/12 07:19:29","429668.4224","29.0","213.36","82","60.03","19"
"08/12/12 07:24:28","429668.4246","32.6","213.43","269","60.03","19"
"08/12/12 07:29:28","429668.4272","30.1","212.92","229","60.03","20"
"08/12/12 07:34:28","429668.43","35.4","212.75","128","60.03","20"
"08/12/12 07:39:28","429668.4333","42.3","213.66","112","60.0","21"
"08/12/12 07:44:28","429668.4368","40.3","213.62","410","60.03","22"
"08/12/12 07:49:29","429668.4407","54.3","214.04","379","59.96","22"
"08/12/12 07:54:28","429668.4446","56.5","212.9","101","60.03","23"
"08/12/12 07:59:29","429668.4485","55.0","212.78","202","60.03","24"
"08/12/12 08:04:29","429668.4524","46.6","213.84","149","60.0","24"
"08/12/12 08:09:28","429668.4563","48.3","213.78","453","60.03","25"
"08/12/12 08:14:29","429668.4619","74.3","213.39","374","60.0","25"
"08/12/12 08:19:29","429668.468","79.8","214.04","394","60.07","26"
"08/12/12 08:24:29","429668.4743","84.9","213.84","418","60.0","27"
"08/12/12 08:29:29","429668.4811","87.8","214.62","428","60.0","28"
"08/12/12 08:34:28","429668.4878","90.7","215.47","441","60.03","28"
"08/12/12 08:39:28","429668.4949","91.8","214.87","447","60.03","29"
"08/12/12 08:44:29","429668.5022","95.1","215.99","458","60.03","29"
"08/12/12 08:49:29","429668.5099","97.4","216.52","472","60.0","30"
"08/12/12 08:54:28","429668.5175","101.0","215.43","486","60.03","30"
"08/12/12 08:59:29","429668.5255","106.2","215.61","509","60.07","31"
"08/12/12 09:04:29","429668.5341","114.4","215.97","543","60.03","32"
"08/12/12 09:09:28","429668.5432","118.8","216.12","561","60.0","32"
"08/12/12 09:14:28","429668.5525","122.0","215.56","578","60.03","33"
"08/12/12 09:19:29","429668.562","113.0","215.44","533","60.03","33"
"08/12/12 09:24:29","429668.5717","128.6","215.12","604","60.0","34"
"08/12/12 09:29:29","429668.5819","132.4","215.16","621","60.03","35"
"08/12/12 09:34:29","429668.5922","135.7","215.72","634","60.03","35"
"08/12/12 09:39:29","429668.6022","110.2","215.73","525","60.0","36"
"08/12/12 09:44:28","429668.611","110.2","215.7","527","60.03","36"
"08/12/12 09:49:28","429668.6197","109.9","215.86","524","60.0","36"
"08/12/12 09:54:29","429668.6279","102.7","215.7","493","60.03","36"
"08/12/12 09:59:29","429668.6349","76.8","215.88","383","60.07","36"
"08/12/12 10:04:29","429668.6404","62.8","214.43","322","60.0","35"
"08/12/12 10:09:29","429668.6445","40.8","213.85","323","60.03","35"
"08/12/12 10:14:29","429668.6496","74.6","214.84","373","60.0","34"
"08/12/12 10:19:28","429668.6567","101.0","216.13","483","60.0","34"
"08/12/12 10:24:29","429668.6636","72.5","214.88","363","60.03","34"
"08/12/12 10:29:28","429668.6724","128.2","216.55","600","60.03","34"
"08/12/12 10:34:28","429668.6822","121.1","215.98","574","60.0","35"
"08/12/12 10:39:28","429668.6939","170.4","217.07","781","60.03","36"
"08/12/12 10:44:29","429668.7077","178.0","218.01","813","60.07","38"
"08/12/12 10:49:29","429668.7212","163.3","217.96","749","60.03","38"
"08/12/12 10:54:30","429668.7324","134.4","216.07","630","60.03","39"
"08/12/12 10:59:28","429668.7428","112.3","216.64","531","60.0","39"
"08/12/12 11:04:29","429668.7525","135.8","216.52","634","60.03","39"
"08/12/12 11:09:28","429668.762","131.3","216.13","614","60.03","39"
"08/12/12 11:14:28","429668.7728","137.6","216.84","640","60.03","39"
"08/12/12 11:19:28","429668.781","112.6","216.49","530","60.0","38"
"08/12/12 11:24:30","429668.7904","125.7","216.24","594","60.03","38"
"08/12/12 11:29:30","429668.7977","76.3","215.55","377","60.07","38"
"08/12/12 11:34:29","429668.8057","150.1","216.62","694","60.03","38"
"08/12/12 11:39:29","429668.8153","134.6","216.63","631","60.03","38"
"08/12/12 11:44:29","429668.8291","193.8","216.94","882","60.0","39"
"08/12/12 11:49:29","429668.8433","176.5","216.4","808","60.0","40"
"08/12/12 11:54:30","429668.8563","164.4","216.74","752","60.03","41"
"08/12/12 11:59:28","429668.8673","116.5","215.21","549","60.03","41"
"08/12/12 12:04:28","429668.8784","176.6","216.97","804","60.03","41"
"08/12/12 12:09:28","429668.8923","174.9","216.09","800","60.0","43"
"08/12/12 12:14:28","429668.9066","181.8","216.88","826","60.03","43"
"08/12/12 12:19:29","429668.9203","169.1","216.35","776","60.0","44"
"08/12/12 12:24:29","429668.9347","186.2","217.48","847","60.03","45"
"08/12/12 12:29:28","429668.9489","175.9","217.04","804","60.03","46"
"08/12/12 12:34:29","429668.962","155.5","215.71","718","60.0","46"
"08/12/12 12:39:29","429668.9738","172.0","216.4","786","60.03","46"
"08/12/12 12:44:28","429668.9881","185.5","215.96","850","60.0","47"
"08/12/12 12:49:28","429669.0026","180.2","216.34","824","60.0","47"
"08/12/12 12:54:29","429669.0169","192.0","216.58","869","60.0","46"
"08/12/12 12:59:29","429669.0319","183.4","217.09","834","60.03","47"
"08/12/12 13:04:28","429669.0446","153.4","215.96","711","60.03","46"
"08/12/12 13:09:28","429669.0572","178.9","216.86","815","60.03","46"
"08/12/12 13:14:29","429669.0696","104.8","215.85","499","60.03","45"
"08/12/12 13:19:30","429669.0814","150.6","215.77","699","60.03","44"
"08/12/12 13:24:28","429669.0929","139.2","215.37","648","60.0","44"
"08/12/12 13:29:29","429669.1028","97.6","214.82","472","60.0","43"
"08/12/12 13:34:28","429669.1108","100.9","214.76","486","60.0","42"
"08/12/12 13:39:29","429669.1185","117.2","215.67","555","60.03","41"
"08/12/12 13:44:29","429669.1308","193.1","218.02","877","60.03","42"
"08/12/12 13:49:29","429669.1444","127.9","215.17","602","59.96","41"
"08/12/12 13:54:29","429669.156","174.6","216.97","797","60.0","42"
"08/12/12 13:59:28","429669.1672","178.6","217.96","813","60.0","42"
"08/12/12 14:04:29","429669.1811","172.5","216.79","789","60.03","43"
"08/12/12 14:09:28","429669.1941","168.7","217.19","770","60.0","43"
"08/12/12 14:14:29","429669.2087","178.1","216.7","813","60.0","44"
"08/12/12 14:19:29","429669.2197","129.3","215.56","603","60.0","43"
"08/12/12 14:24:29","429669.23","123.0","215.86","576","60.0","43"
"08/12/12 14:29:28","429669.2421","177.4","217.18","809","60.03","43"
"08/12/12 14:34:28","429669.2559","171.3","216.62","783","60.03","44"
"08/12/12 14:39:28","429669.2694","176.5","217.01","803","60.0","44"
"08/12/12 14:44:28","429669.2804","115.7","215.45","550","60.03","43"
"08/12/12 14:49:28","429669.29","125.8","215.66","591","60.03","43"
"08/12/12 14:54:30","429669.2991","97.6","214.39","474","60.03","42"
"08/12/12 14:59:28","429669.3056","73.8","215.33","369","60.03","41"
"08/12/12 15:04:28","429669.3099","57.3","213.69","298","60.0","40"
"08/12/12 15:09:29","429669.3152","71.3","214.01","358","60.03","39"
"08/12/12 15:14:30","429669.3213","80.6","215.01","398","60.03","38"
"08/12/12 15:19:28","429669.3288","110.2","215.99","524","60.03","38"
"08/12/12 15:24:29","429669.338","136.7","216.22","636","60.0","38"
"08/12/12 15:29:29","429669.3456","76.6","215.04","378","60.03","38"
"08/12/12 15:34:29","429669.3522","87.1","214.15","431","60.03","37"
"08/12/12 15:39:29","429669.3602","105.8","214.83","508","60.03","37"
"08/12/12 15:44:29","429669.3665","66.5","213.29","343","60.0","37"
"08/12/12 15:49:29","429669.372","88.6","214.51","436","60.03","36"
"08/12/12 15:54:28","429669.3796","100.8","215.05","483","60.03","36"
"08/12/12 15:59:28","429669.3861","118.6","214.95","564","60.03","36"
"08/12/12 16:04:29","429669.3968","114.6","215.55","544","60.0","37"
"08/12/12 16:09:29","429669.4063","95.1","215.07","462","60.0","37"
"08/12/12 16:14:29","429669.4149","99.2","215.43","476","60.03","37"
"08/12/12 16:19:30","429669.4208","86.3","215.13","425","60.0","37"
"08/12/12 16:24:28","429669.4277","59.3","213.72","377","60.0","36"
"08/12/12 16:29:29","429669.4336","86.0","215.81","418","60.03","36"
"08/12/12 16:34:28","429669.441","99.7","216.01","477","60.03","36"
"08/12/12 16:39:28","429669.4487","96.0","215.81","467","60.0","36"
"08/12/12 16:44:29","429669.4554","89.3","214.69","433","60.03","36"
"08/12/12 16:49:28","429669.462","89.2","215.36","436","60.03","36"
"08/12/12 16:54:30","429669.4668","70.8","214.52","353","60.03","36"
"08/12/12 16:59:28","429669.4709","58.3","214.4","406","60.03","36"
"08/12/12 17:04:28","429669.4768","81.7","215.77","401","60.03","35"
"08/12/12 17:09:29","429669.4826","77.3","215.25","388","60.07","35"
"08/12/12 17:14:29","429669.4882","74.1","215.45","365","60.0","35"
"08/12/12 17:19:29","429669.4929","46.1","215.28","174","60.03","35"
"08/12/12 17:24:30","429669.497","48.7","214.13","355","60.03","34"
"08/12/12 17:29:30","429669.5009","58.1","215.31","253","60.03","34"
"08/12/12 17:34:28","429669.5041","36.7","214.82","258","60.03","33"
"08/12/12 17:39:30","429669.5065","26.4","213.52","61","60.0","33"
"08/12/12 17:44:28","429669.5077","14.2","213.94","7","60.03","32"
"08/12/12 17:49:29","429669.5089","12.5","214.07","269","60.03","32"
"08/12/12 17:54:29","429669.51","13.1","214.9","8","60.03","31"
"08/12/12 17:59:29","429669.511","14.9","213.83","41","60.0","30"
"08/12/12 18:04:29","429669.5119","8.1","213.86","166","60.03","29"
"08/12/12 18:09:30","429669.5128","15.5","212.79","26","60.03","29"
"08/12/12 18:14:28","429669.5138","4.8","213.13","200","60.03","28"
"08/12/12 18:19:29","429669.5147","12.8","213.16","173","60.03","28"
"08/12/12 18:24:29","429669.5157","12.6","212.67","193","60.03","27"
"08/12/12 18:29:29","429669.5166","14.5","213.16","46","60.03","27"
"08/12/12 18:34:30","429669.5174","15.1","213.55","1","60.03","27"
"08/12/12 18:39:29","429669.5181","14.0","213.09","3","60.07","26"
"08/12/12 18:44:30","429669.5187","12.9","213.88","25","60.03","26"
"08/12/12 18:49:30","429669.5194","0.0","213.03","0","60.0","26"
"08/12/12 18:54:29","429669.5198","14.9","213.48","1","60.03","26"
"08/12/12 18:59:29","429669.5203","10.7","213.2","23","60.03","26"
"08/12/12 19:04:29","429669.5206","5.2","213.31","0","60.03","25"
"08/12/12 19:09:30","429669.5209","0.0","213.79","0","60.0","25"
"08/12/12 19:14:29","429669.5212","13.9","213.57","52","60.03","25"
"08/13/12 06:34:29","429669.5215","14.0","213.34","55","60.03","18"
"08/13/12 06:44:28","429669.522","0.0","213.5","0","60.03","19"
"08/13/12 06:49:30","429669.5223","14.6","214.12","0","60.03","19"
"08/13/12 06:54:29","429669.5228","0.0","213.12","0","60.0","19"
"08/13/12 06:59:28","429669.5233","14.6","213.32","4","60.03","19"
"08/13/12 07:04:28","429669.5241","14.8","212.19","22","60.0","20"
"08/13/12 07:09:29","429669.5249","13.1","212.39","1","60.0","20"
"08/13/12 07:14:29","429669.5258","14.2","212.97","254","60.03","20"
"08/13/12 07:19:29","429669.5268","7.4","213.16","230","60.03","20"
"08/13/12 07:24:30","429669.5276","10.2","215.12","111","60.03","20"
"08/13/12 07:29:30","429669.5289","27.6","215.53","63","60.03","20"
"08/13/12 07:34:28","429669.5303","13.7","215.41","28","60.03","21"
"08/13/12 07:39:29","429669.5316","13.8","214.77","16","60.03","21"
"08/13/12 07:44:29","429669.5328","12.5","215.14","68","60.0","22"
"08/13/12 07:49:29","429669.5341","15.7","214.19","18","60.03","22"
"08/13/12 07:54:28","429669.5362","27.2","215.05","122","60.0","22"
"08/13/12 07:59:29","429669.5387","40.1","215.47","78","60.03","22"
"08/13/12 08:04:29","429669.5422","46.3","215.68","215","60.03","23"
"08/13/12 08:09:30","429669.5463","68.7","215.61","345","60.0","24"
"08/13/12 08:14:28","429669.5518","72.7","215.33","364","60.03","24"
"08/13/12 08:19:30","429669.5572","71.9","215.4","364","60.0","25"
"08/13/12 08:24:29","429669.5631","78.6","215.57","386","60.03","26"
"08/13/12 08:29:29","429669.5685","66.8","215.01","336","60.0","26"
"08/13/12 08:34:30","429669.5745","87.0","215.91","425","60.03","27"
"08/13/12 08:39:30","429669.5813","91.1","213.64","447","60.03","27"
"08/13/12 08:44:30","429669.5886","97.0","217.03","466","60.03","28"
"08/13/12 08:49:30","429669.5963","101.4","214.13","486","60.0","28"
"08/13/12 08:54:29","429669.6043","104.2","214.56","498","60.03","29"
"08/13/12 08:59:29","429669.6125","105.3","214.78","509","60.03","30"
"08/13/12 09:04:28","429669.6211","112.4","214.92","536","60.0","30"
"08/13/12 09:09:30","429669.6299","115.5","214.19","549","60.0","31"
"08/13/12 09:14:29","429669.6391","119.2","215.17","566","60.03","31"
"08/13/12 09:19:29","429669.6484","121.6","215.26","578","60.0","32"
"08/13/12 09:24:28","429669.6581","125.7","215.66","586","60.03","32"
"08/13/12 09:29:28","429669.6676","120.2","216.6","568","60.03","32"
"08/13/12 09:34:29","429669.6769","122.3","215.25","577","60.03","33"
"08/13/12 09:39:28","429669.6864","125.9","215.6","592","60.0","33"
"08/13/12 09:44:28","429669.6967","134.8","215.22","636","60.03","34"
"08/13/12 09:49:29","429669.7075","142.1","215.34","663","60.0","35"
"08/13/12 09:54:29","429669.7182","139.9","215.71","652","60.03","35"
"08/13/12 09:59:29","429669.7293","142.7","214.56","668","60.03","36"
"08/13/12 10:04:29","429669.7393","128.4","214.9","605","60.03","36"
"08/13/12 10:09:28","429669.7504","146.9","216.01","679","60.03","36"
"08/13/12 10:14:29","429669.7617","150.6","215.94","697","60.03","37"
"08/13/12 10:19:30","429669.7737","155.0","217.78","712","60.03","37"
"08/13/12 10:24:29","429669.7843","125.1","216.24","589","60.03","37"
"08/13/12 10:29:29","429669.7961","139.9","216.27","657","60.0","38"
"08/13/12 10:34:29","429669.8073","158.5","216.35","730","60.0","38"
"08/13/12 10:39:29","429669.8191","118.5","216.15","559","60.03","38"
"08/13/12 10:44:29","429669.831","173.3","218.0","788","60.03","38"
"08/13/12 10:49:29","429669.8441","170.5","216.48","779","60.0","38"
"08/13/12 10:54:30","429669.855","126.4","216.17","593","60.03","38"
"08/13/12 10:59:29","429669.8668","161.8","217.31","743","60.03","38"
"08/13/12 11:04:29","429669.8792","123.1","216.51","579","60.03","38"
"08/13/12 11:09:29","429669.8893","147.1","216.62","681","60.03","38"
"08/13/12 11:14:29","429669.9012","135.4","215.81","635","60.03","38"
"08/13/12 11:19:29","429669.913","171.5","216.85","779","60.0","39"
"08/13/12 11:24:29","429669.9263","173.2","216.69","792","60.03","39"
"08/13/12 11:29:29","429669.9399","178.3","216.79","815","60.03","40"
"08/13/12 11:34:29","429669.9527","175.6","217.48","802","60.0","40"
"08/13/12 11:39:29","429669.9663","176.3","216.5","804","60.0","41"
"08/13/12 11:44:29","429669.98","181.6","217.55","829","60.03","41"
"08/13/12 11:49:29","429669.994","182.9","218.24","830","60.03","42"
"08/13/12 11:54:29","429670.0082","179.0","218.18","817","60.03","43"
"08/13/12 11:59:29","429670.0221","177.2","217.44","805","60.03","43"
"08/13/12 12:04:30","429670.0356","188.5","218.16","855","60.03","43"
"08/13/12 12:09:29","429670.0496","180.6","217.92","823","60.0","43"
"08/13/12 12:14:29","429670.0638","183.7","217.25","839","60.03","44"
"08/13/12 12:19:28","429670.0775","184.5","216.65","847","60.03","44"
"08/13/12 12:24:28","429670.0918","179.6","216.55","822","60.0","44"
"08/13/12 12:29:29","429670.1057","177.8","216.82","812","60.03","44"
"08/13/12 12:34:30","429670.1196","177.9","216.44","810","60.03","44"
"08/13/12 12:39:29","429670.1337","186.6","217.16","854","60.03","44"
"08/13/12 12:44:29","429670.1461","181.2","216.98","826","60.03","44"
"08/13/12 12:49:28","429670.1601","178.3","216.69","816","60.0","44"
"08/13/12 12:54:29","429670.174","181.7","216.91","829","60.03","44"
"08/13/12 12:59:30","429670.188","176.7","217.48","809","60.07","44"
"08/13/12 13:04:30","429670.2018","181.0","215.68","832","60.03","44"
"08/13/12 13:09:30","429670.2157","184.2","217.11","841","60.0","44"
"08/13/12 13:14:30","429670.2291","178.5","217.37","810","60.03","44"
"08/13/12 13:19:29","429670.2431","189.1","217.98","855","60.03","44"
"08/13/12 13:24:29","429670.2563","179.8","217.68","812","60.03","44"
"08/13/12 13:29:29","429670.2645","80.0","215.74","393","60.03","42"
"08/13/12 13:34:30","429670.2706","80.5","215.77","395","60.03","41"
"08/13/12 13:39:30","429670.2766","76.1","215.09","380","60.03","39"
"08/13/12 13:44:29","429670.2825","76.4","214.85","376","60.03","38"
"08/13/12 13:49:29","429670.2885","81.7","214.74","404","60.03","37"
"08/13/12 13:54:30","429670.2966","109.4","214.85","523","60.0","36"
"08/13/12 13:59:30","429670.3064","102.4","215.39","491","60.0","36"
"08/13/12 14:04:29","429670.3138","92.0","215.32","447","60.03","35"
"08/13/12 14:09:29","429670.3211","88.8","215.36","431","60.03","35"
"08/13/12 14:14:30","429670.3279","80.4","214.78","397","60.03","34"
"08/13/12 14:19:30","429670.334","73.5","214.75","368","60.0","34"
"08/13/12 14:24:28","429670.3392","61.2","214.84","312","60.03","33"
"08/13/12 14:29:29","429670.3431","64.6","214.56","144","60.0","33"
"08/13/12 14:34:29","429670.3468","48.7","214.84","389","60.03","32"
"08/13/12 14:39:29","429670.3502","36.3","214.14","203","60.0","32"
"08/13/12 14:44:29","429670.3535","38.1","214.88","145","60.0","31"
"08/13/12 14:49:28","429670.3572","60.8","214.47","285","60.0","31"
"08/13/12 14:54:30","429670.3623","81.2","214.5","404","60.03","30"
"08/13/12 14:59:28","429670.371","151.4","216.15","701","60.03","31"
"08/13/12 15:04:29","429670.381","163.2","216.79","752","60.03","32"
"08/13/12 15:09:28","429670.3896","95.6","215.55","465","60.0","32"
"08/13/12 15:14:30","429670.3998","113.4","216.11","535","60.03","33"
"08/13/12 15:19:30","429670.4099","139.8","216.25","648","60.03","34"
"08/13/12 15:24:30","429670.4224","161.7","216.11","748","60.0","36"
"08/13/12 15:29:29","429670.4315","98.5","216.02","475","60.03","36"
"08/13/12 15:34:29","429670.439","108.3","216.04","516","60.03","36"
"08/13/12 15:39:30","429670.4481","117.1","217.39","554","60.03","36"
"08/13/12 15:44:30","429670.4577","129.4","216.14","608","60.0","36"
"08/13/12 15:49:30","429670.4676","125.7","215.4","592","60.0","36"
"08/13/12 15:54:28","429670.4772","122.0","214.7","577","60.03","36"
"08/13/12 15:59:29","429670.4865","118.5","215.47","563","60.03","36"
"08/13/12 16:04:30","429670.4956","115.1","216.49","539","60.03","36"
"08/13/12 16:09:28","429670.5043","110.9","217.0","524","60.03","36"
"08/13/12 16:14:29","429670.5128","107.0","215.92","511","60.03","36"
"08/13/12 16:19:29","429670.5209","103.1","216.08","493","60.03","36"
"08/13/12 16:24:29","429670.5288","98.9","215.73","473","60.03","35"
"08/13/12 16:29:29","429670.5366","102.8","215.77","493","60.03","35"
"08/13/12 16:34:29","429670.5419","52.4","215.09","382","60.03","35"
"08/13/12 16:39:29","429670.546","61.4","214.4","316","60.0","34"
"08/13/12 16:44:30","429670.5532","98.5","216.21","477","60.03","34"
"08/13/12 16:49:30","429670.5608","112.6","215.43","536","60.03","34"
"08/13/12 16:54:29","429670.5684","68.2","215.88","341","60.03","34"
"08/13/12 16:59:29","429670.574","106.0","215.57","507","60.03","34"
"08/13/12 17:04:30","429670.5819","97.1","215.86","468","60.03","34"
"08/13/12 17:09:28","429670.589","90.1","216.17","438","60.03","34"
"08/13/12 17:14:29","429670.5939","76.5","213.74","381","60.0","33"
"08/13/12 17:19:28","429670.5992","69.6","213.14","351","60.0","33"
"08/13/12 17:24:29","429670.6047","72.5","213.34","364","60.0","33"
"08/13/12 17:29:29","429670.6103","71.0","212.99","356","60.03","33"
"08/13/12 17:34:30","429670.6149","70.3","212.69","359","60.03","33"
"08/13/12 17:39:29","429670.6204","66.9","213.76","341","60.03","32"
"08/13/12 17:44:29","429670.6247","47.3","213.25","400","60.03","32"
"08/13/12 17:49:30","429670.6283","34.6","212.89","230","60.03","32"
"08/13/12 17:54:30","429670.6311","37.8","213.65","272","60.0","32"
"08/13/12 17:59:28","429670.6335","31.7","213.24","62","60.07","31"
"08/13/12 18:04:29","429670.6356","14.8","214.7","226","60.03","31"
"08/13/12 18:09:29","429670.6375","30.4","213.52","200","60.03","30"
"08/13/12 18:14:29","429670.6392","19.2","212.69","267","60.03","30"
"08/13/12 18:19:29","429670.6407","16.6","213.78","21","60.03","29"
"08/13/12 18:24:30","429670.6418","12.0","213.1","162","60.03","29"
"08/13/12 18:29:29","429670.6426","15.7","213.25","1","60.03","28"
"08/13/12 18:34:29","429670.6433","0.0","213.29","0","60.0","28"
"08/13/12 18:39:29","429670.6439","12.7","212.89","22","60.03","27"
"08/13/12 18:44:29","429670.6444","0.0","212.98","0","60.0","27"
"08/13/12 18:49:30","429670.6447","0.0","212.85","0","60.03","27"
"08/13/12 19:04:29","429670.6454","0.0","213.21","0","60.0","25"
"08/14/12 06:24:30","429670.6455","0.0","213.09","0","60.03","15"
"08/14/12 06:34:29","429670.646","0.0","214.23","0","60.0","17"
"08/14/12 06:39:29","429670.6464","0.0","214.88","13","60.03","17"
"08/14/12 06:44:29","429670.6469","14.3","214.6","0","60.03","18"
"08/14/12 06:49:29","429670.6476","15.7","214.2","0","60.03","18"
"08/14/12 06:54:29","429670.6485","12.3","213.33","1","60.03","18"
"08/14/12 06:59:29","429670.6495","24.1","212.99","73","60.0","18"
"08/14/12 07:04:29","429670.6507","16.3","214.86","4","60.0","19"
"08/14/12 07:09:29","429670.6521","14.2","215.3","2","60.07","19"
"08/14/12 07:14:29","429670.6531","27.4","214.04","24","60.0","19"
"08/14/12 07:19:30","429670.6548","19.0","213.4","218","60.03","20"
"08/14/12 07:24:29","429670.6564","34.5","213.9","195","60.03","20"
"08/14/12 07:29:29","429670.6586","39.2","214.32","300","60.03","20"
"08/14/12 07:34:29","429670.6615","48.1","212.85","257","60.03","21"
"08/14/12 07:39:29","429670.6648","51.5","213.87","374","60.03","22"
"08/14/12 07:44:29","429670.6677","30.0","213.87","183","60.07","22"
"08/14/12 07:49:30","429670.6693","33.9","214.42","228","60.0","22"
"08/14/12 07:54:30","429670.6711","16.4","211.51","26","60.03","22"
"08/14/12 07:59:29","429670.6727","30.9","212.98","134","60.03","22"
"08/14/12 08:04:30","429670.6748","31.3","213.07","119","60.03","22"
"08/14/12 08:09:29","429670.677","35.2","214.07","277","60.03","22"
"08/14/12 08:14:29","429670.6796","37.2","213.68","140","60.0","23"
"08/14/12 08:19:30","429670.6827","36.1","213.43","181","60.03","23"
"08/14/12 08:24:30","429670.6858","79.8","214.36","395","60.03","23"
"08/14/12 08:29:30","429670.6897","70.2","213.79","352","60.0","24"
"08/14/12 08:34:30","429670.6963","83.4","215.98","408","60.03","25"
"08/14/12 08:39:30","429670.7019","52.7","216.17","162","60.03","25"
"08/14/12 08:44:30","429670.7083","87.7","216.42","423","60.03","26"
"08/14/12 08:49:30","429670.715","94.7","216.41","457","60.03","26"
"08/14/12 08:54:29","429670.7225","98.0","216.57","468","60.03","27"
"08/14/12 08:59:29","429670.7302","99.3","216.65","477","60.03","28"
"08/14/12 09:04:30","429670.7382","105.0","216.35","504","60.03","29"
"08/14/12 09:09:29","429670.7464","108.7","214.07","519","60.03","29"
"08/14/12 09:14:29","429670.7551","112.1","219.53","524","60.03","30"
"08/14/12 09:19:30","429670.7639","115.0","215.69","549","60.03","31"
"08/14/12 09:24:29","429670.7729","117.6","216.11","553","60.0","32"
"08/14/12 09:29:30","429670.7822","121.2","215.65","571","60.0","32"
"08/14/12 09:34:31","429670.7917","120.4","216.0","570","60.03","33"
"08/14/12 09:39:29","429670.8011","123.7","215.64","586","60.0","33"
"08/14/12 09:44:30","429670.811","127.5","215.36","599","60.03","34"
"08/14/12 09:49:30","429670.8209","130.0","217.52","606","60.0","35"
"08/14/12 09:54:30","429670.8312","133.2","215.83","624","60.03","36"
"08/14/12 09:59:30","429670.8415","135.0","216.5","633","60.07","36"
"08/14/12 10:04:30","429670.8523","139.1","215.75","650","60.0","37"
"08/14/12 10:09:30","429670.8631","141.4","214.83","659","60.0","37"
"08/14/12 10:14:29","429670.8742","143.5","215.35","669","60.03","37"
"08/14/12 10:19:30","429670.8855","147.3","216.18","681","60.0","38"
"08/14/12 10:24:30","429670.8971","149.8","216.24","695","60.0","38"
"08/14/12 10:29:30","429670.9087","149.6","216.6","693","60.03","38"
"08/14/12 10:34:30","429670.9205","150.2","215.43","697","60.03","39"
"08/14/12 10:39:30","429670.9323","152.3","215.23","709","60.0","39"
"08/14/12 10:44:29","429670.9443","154.7","215.08","717","60.03","40"
"08/14/12 10:49:30","429670.9565","160.0","217.3","730","60.03","40"
"08/14/12 10:54:30","429670.969","159.6","219.77","728","60.07","40"
"08/14/12 10:59:29","429670.9814","162.1","218.4","742","60.03","40"
"08/14/12 11:04:29","429670.994","162.1","217.77","743","60.03","41"
"08/14/12 11:09:29","429671.0066","163.1","217.49","749","60.0","41"
"08/14/12 11:14:30","429671.0194","165.9","216.92","760","60.0","42"
"08/14/12 11:19:31","429671.0325","169.4","217.55","772","60.03","42"
"08/14/12 11:24:29","429671.0457","170.3","216.66","782","60.03","42"
"08/14/12 11:29:29","429671.0589","169.9","217.1","776","60.07","42"
"08/14/12 11:34:30","429671.0722","171.4","216.44","787","60.0","42"
"08/14/12 11:39:29","429671.0849","77.4","214.02","388","60.03","42"
"08/14/12 11:44:30","429671.0979","172.9","215.07","792","60.03","43"
"08/14/12 11:49:30","429671.1114","170.9","215.68","790","60.0","43"
"08/14/12 11:54:29","429671.1248","173.1","215.78","795","60.0","43"
"08/14/12 11:59:30","429671.1383","174.8","215.87","806","60.03","43"
"08/14/12 12:04:31","429671.152","175.6","215.13","805","60.0","43"
"08/14/12 12:09:29","429671.1656","176.6","215.72","813","60.03","43"
"08/14/12 12:14:29","429671.1795","179.2","215.73","820","60.0","44"
"08/14/12 12:19:29","429671.1935","181.0","215.44","837","60.03","44"
"08/14/12 12:24:29","429671.2038","185.9","216.13","851","60.03","43"
"08/14/12 12:29:30","429671.2151","189.9","215.56","871","60.03","42"
"08/14/12 12:34:29","429671.2294","181.7","216.68","833","60.03","43"
"08/14/12 12:39:29","429671.2434","179.5","216.53","822","60.03","43"
"08/14/12 12:44:30","429671.2577","182.6","216.33","832","60.0","43"
"08/14/12 12:49:29","429671.2717","177.7","216.45","816","60.03","43"
"08/14/12 12:54:30","429671.2857","179.4","216.15","820","60.03","43"
"08/14/12 12:59:30","429671.2992","180.6","215.78","831","60.03","43"
"08/14/12 13:04:30","429671.3131","178.4","215.85","817","60.0","43"
"08/14/12 13:09:30","429671.3268","175.9","215.2","810","60.03","43"
"08/14/12 13:14:29","429671.3405","176.6","218.33","801","60.03","43"
"08/14/12 13:19:29","429671.3541","173.8","214.72","805","60.03","43"
"08/14/12 13:24:30","429671.3677","172.8","217.77","784","60.03","43"
"08/14/12 13:29:30","429671.3812","174.9","218.65","791","60.03","43"
"08/14/12 13:34:30","429671.3948","173.2","217.91","791","60.0","43"
"08/14/12 13:39:29","429671.4081","172.7","217.64","789","60.0","43"
"08/14/12 13:44:30","429671.4216","172.6","217.78","788","60.0","42"
"08/14/12 13:49:30","429671.435","170.7","216.79","777","60.0","42"
"08/14/12 13:54:29","429671.4483","170.6","217.03","783","60.07","42"
"08/14/12 13:59:30","429671.4616","169.4","216.83","774","60.0","41"
"08/14/12 14:04:30","429671.4747","166.9","218.54","762","60.03","41"
"08/14/12 14:09:29","429671.4875","164.9","217.54","753","60.03","41"
"08/14/12 14:14:29","429671.5004","164.0","217.44","748","60.0","40"
"08/14/12 14:19:30","429671.5131","162.1","216.31","746","60.03","40"
"08/14/12 14:24:29","429671.5257","159.6","216.35","737","60.03","40"
"08/14/12 14:29:29","429671.538","159.5","217.37","734","60.03","40"
"08/14/12 14:34:30","429671.5504","157.2","216.2","728","60.07","40"
"08/14/12 14:39:30","429671.5627","154.3","216.74","714","60.03","39"
"08/14/12 14:44:29","429671.5746","153.3","216.13","710","60.0","39"
"08/14/12 14:49:30","429671.5866","153.6","216.32","709","60.0","39"
"08/14/12 14:54:31","429671.5983","143.2","215.43","670","60.0","39"
"08/14/12 14:59:30","429671.6098","147.0","213.25","688","60.03","38"
"08/14/12 15:04:29","429671.6211","145.2","215.55","677","60.07","38"
"08/14/12 15:09:30","429671.6323","143.2","215.24","671","60.03","38"
"08/14/12 15:14:30","429671.6435","141.4","214.26","662","60.0","38"
"08/14/12 15:19:29","429671.6544","140.3","216.0","655","60.07","38"
"08/14/12 15:24:29","429671.6648","99.2","215.42","480","60.03","38"
"08/14/12 15:29:30","429671.6728","80.4","215.13","399","60.03","38"
"08/14/12 15:34:30","429671.682","116.7","215.42","553","60.0","37"
"08/14/12 15:39:30","429671.6914","121.8","215.8","572","60.03","37"
"08/14/12 15:44:31","429671.7015","128.6","215.8","602","60.03","36"
"08/14/12 15:49:29","429671.7109","119.8","216.04","565","60.03","36"
"08/14/12 15:54:30","429671.7194","94.8","214.9","461","60.03","35"
"08/14/12 15:59:30","429671.7281","114.2","215.85","540","60.0","35"
"08/14/12 16:04:29","429671.7368","107.3","215.88","515","60.03","35"
"08/14/12 16:09:30","429671.7448","101.5","215.87","488","60.03","35"
"08/14/12 16:14:29","429671.7529","105.2","215.46","504","60.03","34"
"08/14/12 16:19:29","429671.7612","105.9","215.19","509","60.03","34"
"08/14/12 16:24:31","429671.7691","91.9","215.51","445","60.0","34"
"08/14/12 16:29:29","429671.7762","93.2","215.3","451","60.03","34"
"08/14/12 16:34:29","429671.783","69.7","214.94","351","60.0","34"
"08/14/12 16:39:30","429671.7863","37.7","213.46","270","60.03","33"
"08/14/12 16:44:29","429671.7891","42.8","214.18","92","60.03","33"
"08/14/12 16:49:29","429671.7921","44.1","213.4","335","60.03","32"
"08/14/12 16:54:30","429671.7953","36.4","213.41","241","60.03","32"
"08/14/12 16:59:30","429671.7993","80.7","213.71","395","60.03","31"
"08/14/12 17:04:31","429671.8042","71.5","214.28","359","60.03","32"
"08/14/12 17:09:30","429671.8094","65.2","213.6","332","60.0","31"
"08/14/12 17:14:30","429671.8144","63.3","214.04","327","60.03","31"
"08/14/12 17:19:30","429671.8192","61.2","214.0","312","60.03","31"
"08/14/12 17:24:29","429671.8231","50.5","213.81","183","60.03","31"
"08/14/12 17:29:29","429671.827","42.1","213.15","341","60.07","31"
"08/14/12 17:34:30","429671.8299","38.7","213.24","271","60.03","31"
"08/14/12 17:39:31","429671.8317","31.0","213.01","50","60.03","31"
"08/14/12 17:44:29","429671.8332","21.5","213.45","40","60.07","30"
"08/14/12 17:49:30","429671.8349","28.8","212.63","47","60.03","29"
"08/14/12 17:54:29","429671.8369","28.7","213.59","242","60.03","29"
"08/14/12 17:59:29","429671.839","14.6","213.7","22","60.03","29"
"08/14/12 18:04:30","429671.8418","31.0","213.74","125","60.03","29"
"08/14/12 18:09:29","429671.8445","38.2","213.89","221","60.03","29"
"08/14/12 18:14:29","429671.847","27.0","213.22","100","60.03","29"
"08/14/12 18:19:29","429671.849","29.1","213.22","70","60.03","29"
"08/14/12 18:24:30","429671.8505","16.9","213.74","6","60.03","29"
"08/14/12 18:29:29","429671.8516","11.8","212.84","3","60.0","28"
"08/14/12 18:34:29","429671.8526","13.0","212.79","1","60.03","28"
"08/14/12 18:39:30","429671.8533","14.3","212.33","5","60.03","28"
"08/14/12 18:44:30","429671.854","0.0","212.08","0","60.03","27"
"08/14/12 18:49:29","429671.8545","12.8","212.89","1","60.03","27"
"08/14/12 18:54:30","429671.855","0.0","213.65","0","60.03","27"
"08/14/12 18:59:30","429671.8555","0.0","213.89","0","60.03","26"
"08/14/12 19:04:29","429671.856","11.0","213.11","75","60.03","26"
"08/14/12 19:09:30","429671.8564","0.0","211.3","0","60.03","26"
"08/14/12 19:14:29","429671.8566","7.3","214.4","241","60.07","26"
"08/14/12 19:24:30","429671.8568","0.0","213.55","0","60.0","24"
"08/15/12 06:34:29","429671.8569","7.1","211.79","0","60.03","14"
"08/15/12 06:39:29","429671.8572","1.3","212.72","0","60.03","15"
"08/15/12 06:44:31","429671.8576","11.2","212.99","146","60.0","15"
"08/15/12 06:49:31","429671.8583","0.0","214.14","0","60.03","15"
"08/15/12 06:54:29","429671.859","13.8","213.53","1","60.03","15"
"08/15/12 06:59:30","429671.86","20.5","214.0","113","60.03","16"
"08/15/12 07:04:31","429671.8611","15.5","213.85","23","60.03","17"
"08/15/12 07:09:29","429671.8625","26.5","213.52","84","60.03","17"
"08/15/12 07:14:30","429671.864","15.3","208.76","136","60.0","18"
"08/15/12 07:19:30","429671.8659","29.6","212.06","53","60.0","18"
"08/15/12 07:24:30","429671.8679","26.9","211.8","78","60.03","18"
"08/15/12 07:29:31","429671.8703","36.8","212.53","178","60.0","19"
"08/15/12 07:34:30","429671.8729","35.4","212.2","123","60.0","19"
"08/15/12 07:39:29","429671.8758","34.7","212.51","90","60.03","20"
"08/15/12 07:44:30","429671.8791","37.4","212.92","149","60.0","20"
"08/15/12 07:49:30","429671.8827","51.5","213.35","381","60.03","21"
"08/15/12 07:54:30","429671.8865","42.1","214.04","374","60.03","22"
"08/15/12 07:59:31","429671.8905","56.9","214.07","308","60.03","22"
"08/15/12 08:04:29","429671.8943","48.8","213.74","331","60.0","23"
"08/15/12 08:09:31","429671.8982","58.1","214.43","288","60.03","23"
"08/15/12 08:14:30","429671.9021","68.1","213.86","344","60.03","24"
"08/15/12 08:19:29","429671.9076","72.3","213.81","366","60.03","24"
"08/15/12 08:24:30","429671.9134","77.1","214.43","383","60.03","25"
"08/15/12 08:29:30","429671.9196","81.7","215.2","402","60.03","25"
"08/15/12 08:34:30","429671.926","84.9","216.53","417","60.0","25"
"08/15/12 08:39:29","429671.9327","89.6","216.26","438","60.07","26"
"08/15/12 08:44:31","429671.9399","92.1","216.43","443","60.0","26"
"08/15/12 08:49:29","429671.947","92.4","215.46","450","60.0","27"
"08/15/12 08:54:30","429671.9541","86.3","213.23","427","60.0","27"
"08/15/12 08:59:29","429671.9609","91.1","215.66","445","60.03","27"
"08/15/12 09:04:30","429671.9684","100.1","216.11","476","60.0","27"
"08/15/12 09:09:30","429671.9764","106.5","216.33","507","60.07","28"
"08/15/12 09:14:30","429671.9848","111.8","215.7","525","60.0","28"
"08/15/12 09:19:30","429671.9936","114.8","214.62","544","60.03","28"
"08/15/12 09:24:31","429672.0026","117.1","214.34","555","60.03","29"
"08/15/12 09:29:31","429672.0118","119.6","215.48","568","60.07","30"
"08/15/12 09:34:29","429672.0212","124.4","216.0","585","60.03","30"
"08/15/12 09:39:30","429672.0311","127.4","216.48","599","60.03","31"
"08/15/12 09:44:30","429672.041","130.2","215.41","609","60.03","31"
"08/15/12 09:49:29","429672.0512","131.2","215.28","617","60.03","32"
"08/15/12 09:54:29","429672.0616","136.6","216.24","642","60.03","32"
"08/15/12 09:59:30","429672.0717","130.7","216.35","613","60.03","32"
"08/15/12 10:04:30","429672.082","129.9","216.13","610","60.03","33"
"08/15/12 10:09:30","429672.0925","153.7","216.68","711","60.03","33"
"08/15/12 10:14:30","429672.1028","111.1","215.93","524","60.0","34"
"08/15/12 10:19:30","429672.1128","144.6","217.41","668","60.03","34"
"08/15/12 10:24:31","429672.1233","88.0","215.69","429","60.03","34"
"08/15/12 10:29:31","429672.132","137.3","216.73","641","60.0","34"
"08/15/12 10:34:30","429672.1413","125.6","216.54","591","60.03","34"
"08/15/12 10:39:29","429672.1524","152.3","216.32","706","60.03","35"
"08/15/12 10:44:29","429672.1649","160.5","216.62","744","60.0","36"
"08/15/12 10:49:31","429672.1771","158.7","217.07","731","60.0","36"
"08/15/12 10:54:30","429672.1886","143.3","216.06","669","60.03","36"
"08/15/12 10:59:30","429672.1999","122.1","215.69","576","60.03","37"
"08/15/12 11:04:31","429672.2111","148.5","214.31","698","60.03","37"
"08/15/12 11:09:30","429672.2231","166.6","216.46","763","60.0","37"
"08/15/12 11:14:30","429672.2363","170.7","215.54","786","60.03","38"
"08/15/12 11:19:31","429672.2496","170.1","216.62","781","60.03","38"
"08/15/12 11:24:29","429672.2627","172.3","216.11","793","60.0","38"
"08/15/12 11:29:30","429672.2761","171.9","216.66","793","60.03","39"
"08/15/12 11:34:30","429672.2894","165.8","216.87","762","60.0","39"
"08/15/12 11:39:30","429672.3031","179.3","217.22","819","60.0","39"
"08/15/12 11:44:31","429672.3155","147.9","215.72","690","60.03","39"
"08/15/12 11:49:31","429672.3288","167.7","216.2","769","60.03","39"
"08/15/12 11:54:29","429672.3412","164.7","217.55","757","60.03","39"
"08/15/12 11:59:30","429672.354","168.4","217.06","772","60.03","39"
"08/15/12 12:04:31","429672.3672","160.4","217.44","737","60.03","39"
"08/15/12 12:09:30","429672.3805","182.0","216.75","832","60.03","39"
"08/15/12 12:14:31","429672.3942","176.7","216.8","807","60.03","39"
"08/15/12 12:19:30","429672.4082","181.1","215.5","831","60.03","40"
"08/15/12 12:24:30","429672.4222","179.4","217.47","816","60.0","40"
"08/15/12 12:29:30","429672.4362","179.1","217.83","814","60.03","40"
"08/15/12 12:34:30","429672.4502","180.3","218.4","822","60.03","40"
"08/15/12 12:39:29","429672.4641","177.6","216.67","809","60.03","41"
"08/15/12 12:44:29","429672.4779","178.3","217.13","814","60.0","42"
"08/15/12 12:49:30","429672.4918","178.1","217.15","813","60.0","42"
"08/15/12 12:54:31","429672.5057","178.2","216.26","816","60.0","42"
"08/15/12 12:59:30","429672.5196","180.2","217.11","821","60.03","42"
"08/15/12 13:04:30","429672.5339","183.2","217.95","833","60.03","43"
"08/15/12 13:09:30","429672.5481","181.1","216.59","823","60.0","43"
"08/15/12 13:14:30","429672.562","178.3","217.1","810","60.03","43"
"08/15/12 13:19:30","429672.576","179.2","217.66","813","60.0","43"
"08/15/12 13:24:31","429672.59","177.0","218.29","805","60.0","43"
"08/15/12 13:29:30","429672.6038","180.6","218.5","822","60.03","42"
"08/15/12 13:34:30","429672.6176","177.3","218.34","809","60.03","42"
"08/15/12 13:39:30","429672.6313","172.8","215.97","792","60.0","42"
"08/15/12 13:44:30","429672.6448","172.8","217.9","786","60.03","42"
"08/15/12 13:49:31","429672.6582","171.6","217.13","783","60.03","42"
"08/15/12 13:54:29","429672.6715","171.3","217.31","781","60.03","41"
"08/15/12 13:59:31","429672.6848","169.5","217.51","774","60.03","41"
"08/15/12 14:04:30","429672.6979","168.8","216.71","775","60.03","42"
"08/15/12 14:09:31","429672.711","168.7","216.98","777","60.03","41"
"08/15/12 14:14:29","429672.7241","171.3","217.1","783","60.0","40"
"08/15/12 14:19:30","429672.7375","165.9","216.91","755","60.03","40"
"08/15/12 14:24:30","429672.7503","163.5","216.05","754","60.0","39"
"08/15/12 14:29:30","429672.763","162.2","216.34","748","60.03","39"
"08/15/12 14:34:31","429672.7756","160.4","216.53","738","60.03","39"
"08/15/12 14:39:30","429672.7881","159.2","217.12","739","60.03","38"
"08/15/12 14:44:30","429672.8002","157.6","215.99","729","60.03","38"
"08/15/12 14:49:30","429672.8123","154.2","215.52","715","60.0","38"
"08/15/12 14:54:31","429672.8238","150.5","215.78","697","60.0","37"
"08/15/12 14:59:29","429672.8355","147.9","215.42","688","60.03","37"
"08/15/12 15:04:30","429672.8468","141.4","216.06","661","60.03","37"
"08/15/12 15:09:30","429672.8576","141.3","215.16","658","60.0","37"
"08/15/12 15:14:30","429672.8687","144.1","215.06","671","60.0","37"
