"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/15/12 15:19:31","429672.8799","141.7","215.28","663","60.03","36"
"08/15/12 15:24:30","429672.8908","132.9","216.33","622","60.0","36"
"08/15/12 15:29:30","429672.9012","130.0","215.86","612","60.03","36"
"08/15/12 15:34:29","429672.911","133.5","216.11","624","60.0","36"
"08/15/12 15:39:31","429672.9212","130.6","214.51","612","60.0","36"
"08/15/12 15:44:31","429672.9313","126.3","214.81","595","60.0","36"
"08/15/12 15:49:30","429672.9409","124.3","214.64","589","60.03","35"
"08/15/12 15:54:29","429672.9504","120.4","214.73","571","60.03","35"
"08/15/12 15:59:30","429672.9597","117.8","215.74","555","60.03","34"
"08/15/12 16:04:30","429672.9685","114.1","215.06","541","60.03","34"
"08/15/12 16:09:30","429672.9772","109.9","213.15","528","60.0","33"
"08/15/12 16:14:30","429672.9857","106.4","214.86","511","60.0","33"
"08/15/12 16:19:30","429672.9938","101.3","214.93","486","60.03","33"
"08/15/12 16:24:29","429673.0015","97.4","214.4","472","60.03","33"
"08/15/12 16:29:30","429673.0089","95.3","215.3","463","60.03","32"
"08/15/12 16:34:30","429673.0161","90.4","215.08","441","60.03","32"
"08/15/12 16:39:29","429673.0229","84.7","214.61","414","60.03","32"
"08/15/12 16:44:30","429673.0292","78.4","214.62","389","60.0","32"
"08/15/12 16:49:30","429673.035","77.1","214.95","384","60.03","32"
"08/15/12 16:54:31","429673.0408","70.6","214.16","353","60.03","31"
"08/15/12 16:59:29","429673.0463","67.4","214.62","342","60.03","31"
"08/15/12 17:04:30","429673.0517","70.0","214.87","353","60.03","31"
"08/15/12 17:09:30","429673.0571","65.0","213.86","330","60.0","30"
"08/15/12 17:14:30","429673.0614","54.4","213.13","374","60.0","30"
"08/15/12 17:19:29","429673.0654","62.2","212.45","310","60.03","30"
"08/15/12 17:24:29","429673.0691","52.9","214.09","118","60.03","29"
"08/15/12 17:29:29","429673.0725","42.1","214.31","362","60.03","29"
"08/15/12 17:34:29","429673.0756","32.4","214.18","95","60.03","29"
"08/15/12 17:39:30","429673.0784","27.4","213.53","85","60.03","28"
"08/15/12 17:44:30","429673.0807","35.9","210.45","69","60.03","28"
"08/15/12 17:49:29","429673.0828","25.0","213.99","105","60.03","28"
"08/15/12 17:54:30","429673.0849","23.6","213.14","220","60.03","27"
"08/15/12 17:59:31","429673.0872","34.0","212.73","129","60.03","27"
"08/15/12 18:04:30","429673.0893","14.6","213.12","42","60.0","27"
"08/15/12 18:09:30","429673.091","17.3","212.87","275","60.03","27"
"08/15/12 18:14:30","429673.0927","28.9","212.9","211","60.0","27"
"08/15/12 18:19:31","429673.0942","12.7","213.07","287","60.03","27"
"08/15/12 18:24:31","429673.0953","16.7","214.22","18","60.03","26"
"08/15/12 18:29:30","429673.0961","0.0","213.53","253","60.03","26"
"08/15/12 18:34:31","429673.0968","0.0","213.87","0","60.03","26"
"08/15/12 18:39:30","429673.0973","12.4","213.65","29","60.03","26"
"08/15/12 18:44:30","429673.0977","0.0","213.79","0","60.0","26"
"08/15/12 18:54:31","429673.0982","0.0","212.55","0","60.03","25"
"08/15/12 18:59:31","429673.0986","0.0","213.46","0","60.0","25"
"08/15/12 19:04:30","429673.0991","13.8","214.36","158","60.0","25"
"08/15/12 19:09:30","429673.0995","0.0","214.8","0","59.96","25"
"08/15/12 19:14:31","429673.0998","0.0","212.96","0","60.03","25"
"08/15/12 19:19:30","429673.1","12.9","212.69","0","60.0","25"
"08/16/12 06:49:31","429673.1002","11.7","213.03","15","60.03","21"
"08/16/12 06:54:31","429673.1009","10.7","213.15","1","60.07","21"
"08/16/12 06:59:29","429673.1018","12.6","213.56","1","60.0","22"
"08/16/12 07:09:30","429673.1028","6.2","213.51","160","60.03","22"
"08/16/12 07:14:31","429673.1039","21.5","213.36","27","60.03","22"
"08/16/12 07:19:31","429673.1052","13.3","214.02","23","60.03","22"
"08/16/12 08:04:31","429673.1105","15.2","214.67","99","60.0","22"
"08/16/12 08:09:30","429673.1118","13.2","214.53","7","60.03","22"
"08/16/12 08:14:30","429673.1133","23.3","213.68","266","60.03","22"
"08/16/12 08:19:30","429673.1152","30.3","213.74","103","60.0","23"
"08/16/12 08:24:30","429673.1184","51.0","213.96","126","60.0","23"
"08/16/12 08:29:30","429673.1214","35.4","213.69","235","60.03","23"
"08/16/12 08:34:31","429673.1241","31.6","213.69","102","60.0","23"
"08/16/12 08:39:31","429673.1274","49.5","214.71","389","60.03","23"
"08/16/12 08:44:31","429673.1304","21.8","213.28","19","60.03","23"
"08/16/12 08:49:31","429673.1317","14.3","213.38","4","60.0","23"
"08/16/12 08:54:30","429673.1325","15.4","212.32","6","60.03","23"
"08/16/12 08:59:30","429673.134","26.7","213.39","69","60.0","23"
"08/16/12 09:04:30","429673.1364","38.8","212.96","264","60.03","23"
"08/16/12 09:09:31","429673.1383","32.9","212.32","251","60.0","23"
"08/16/12 09:14:30","429673.1408","29.9","211.97","140","59.96","23"
"08/16/12 09:19:30","429673.1423","16.2","212.66","5","60.0","23"
"08/16/12 09:24:30","429673.1432","14.6","214.47","97","60.03","23"
"08/16/12 09:29:30","429673.1451","27.7","214.21","265","60.0","23"
"08/16/12 09:34:31","429673.1475","33.7","214.62","200","60.03","23"
"08/16/12 09:39:31","429673.1497","25.4","213.78","192","60.03","23"
"08/16/12 09:44:31","429673.1522","36.1","214.1","147","60.03","23"
"08/16/12 09:49:30","429673.1539","16.6","213.67","257","60.0","23"
"08/16/12 09:54:30","429673.156","38.7","214.52","294","60.03","23"
"08/16/12 09:59:30","429673.1585","30.8","214.53","66","60.0","23"
"08/16/12 10:04:31","429673.1609","27.9","214.41","114","60.0","23"
"08/16/12 10:09:31","429673.1638","35.0","213.73","161","60.03","23"
"08/16/12 10:14:31","429673.167","35.9","213.73","361","60.03","23"
"08/16/12 10:19:31","429673.1711","40.3","214.23","231","60.0","23"
"08/16/12 10:24:31","429673.1762","88.9","215.21","436","60.03","23"
"08/16/12 10:29:31","429673.1809","41.5","215.15","395","60.03","24"
"08/16/12 10:34:31","429673.189","57.3","215.97","205","60.03","24"
"08/16/12 10:39:30","429673.1947","64.5","215.24","328","60.07","25"
"08/16/12 10:44:30","429673.1998","44.3","216.06","89","60.03","24"
"08/16/12 10:49:31","429673.2041","58.4","216.15","156","60.03","24"
"08/16/12 10:54:31","429673.2088","66.2","215.37","334","60.03","24"
"08/16/12 10:59:31","429673.2168","184.9","216.97","848","60.03","25"
"08/16/12 11:04:31","429673.2287","144.7","216.5","676","60.07","27"
"08/16/12 11:09:30","429673.2365","90.6","215.21","439","60.0","27"
"08/16/12 11:14:30","429673.2403","23.7","214.29","155","60.07","27"
"08/16/12 11:19:31","429673.2432","42.9","213.8","341","60.0","26"
"08/16/12 11:24:30","429673.2471","37.9","214.45","256","60.0","26"
"08/16/12 11:29:31","429673.2508","50.3","214.54","300","60.03","25"
"08/16/12 11:34:31","429673.2552","72.7","215.14","361","60.03","25"
"08/16/12 11:39:30","429673.2616","73.9","214.81","370","60.07","25"
"08/16/12 11:44:30","429673.2674","48.1","214.15","385","60.0","25"
"08/16/12 11:49:31","429673.2708","57.4","213.2","82","60.03","25"
"08/16/12 11:54:30","429673.2756","60.7","214.19","316","60.03","25"
"08/16/12 11:59:30","429673.2792","42.6","213.5","250","60.07","25"
"08/16/12 12:04:31","429673.2836","86.6","214.94","423","60.0","25"
"08/16/12 12:09:30","429673.2942","153.5","216.44","709","60.03","26"
"08/16/12 12:14:30","429673.3034","109.2","215.74","522","60.0","26"
"08/16/12 12:19:30","429673.3115","109.3","215.74","518","60.03","27"
"08/16/12 12:24:31","429673.3215","151.3","216.72","693","60.0","27"
"08/16/12 12:29:31","429673.3299","99.4","215.47","481","60.03","28"
"08/16/12 12:34:31","429673.3355","92.7","215.56","451","60.0","27"
"08/16/12 12:39:31","429673.3439","82.9","214.43","407","60.0","28"
"08/16/12 12:44:31","429673.3481","31.9","213.35","128","60.0","27"
"08/16/12 12:49:31","429673.3516","54.2","215.37","370","60.0","26"
"08/16/12 12:54:31","429673.356","36.9","215.46","92","60.03","26"
"08/16/12 12:59:31","429673.3587","22.3","215.41","307","60.0","25"
"08/16/12 13:04:31","429673.3607","31.8","215.16","182","60.0","25"
"08/16/12 13:09:30","429673.3647","68.5","215.67","346","60.03","25"
"08/16/12 13:14:31","429673.3701","46.8","215.84","410","60.03","25"
"08/16/12 13:19:31","429673.3754","72.4","216.62","358","60.0","25"
"08/16/12 13:24:31","429673.3816","86.7","217.28","417","60.03","25"
"08/16/12 13:29:31","429673.389","126.4","216.68","595","60.0","26"
"08/16/12 13:34:31","429673.3986","91.8","217.06","443","60.03","26"
"08/16/12 13:39:31","429673.4054","97.8","215.79","475","60.03","27"
"08/16/12 13:44:31","429673.413","86.1","216.12","420","60.0","27"
"08/16/12 13:49:30","429673.4196","105.8","216.88","506","60.03","27"
"08/16/12 13:54:31","429673.4274","55.0","215.64","101","60.03","27"
"08/16/12 13:59:31","429673.4274","181.3","217.68","827","60.03","27"
"08/16/12 14:04:30","429673.4374","79.2","215.23","394","60.03","28"
"08/16/12 14:09:31","429673.4442","141.8","216.67","659","60.0","28"
"08/16/12 14:14:31","429673.4539","101.7","215.66","490","60.03","28"
"08/16/12 14:19:31","429673.4645","101.0","216.0","481","60.03","28"
"08/16/12 14:24:30","429673.4733","121.7","216.05","580","60.03","29"
"08/16/12 14:29:30","429673.4825","194.8","217.51","875","60.0","30"
"08/16/12 14:34:31","429673.4898","194.8","217.6","885","60.0","29"
"08/16/12 14:39:30","429673.4945","44.4","214.08","376","60.0","28"
"08/16/12 14:44:30","429673.5019","192.3","218.12","872","60.0","28"
"08/16/12 14:49:30","429673.5099","53.6","213.83","130","60.0","28"
"08/16/12 14:54:31","429673.5147","51.3","214.38","314","60.03","27"
"08/16/12 14:59:30","429673.5188","49.1","214.78","109","60.03","27"
"08/16/12 15:04:31","429673.5235","39.6","215.13","196","60.03","26"
"08/16/12 15:09:31","429673.5292","79.5","215.32","392","60.03","26"
"08/16/12 15:14:31","429673.5336","40.5","214.36","115","60.03","26"
"08/16/12 15:19:30","429673.5386","60.9","214.17","102","60.0","26"
"08/16/12 15:24:30","429673.5427","61.7","214.86","316","60.0","26"
"08/16/12 15:29:31","429673.546","41.2","214.34","236","60.03","25"
"08/16/12 15:34:31","429673.5493","33.7","214.41","231","60.03","25"
"08/16/12 15:39:30","429673.5538","70.6","213.18","357","60.03","25"
"08/16/12 15:44:30","429673.5607","48.3","213.64","82","60.03","25"
"08/16/12 15:49:30","429673.5662","40.3","214.33","283","60.03","26"
"08/16/12 15:54:30","429673.5731","186.6","216.9","849","60.03","26"
"08/16/12 15:59:30","429673.578","36.4","213.94","314","60.0","26"
"08/16/12 16:04:31","429673.5825","47.3","215.04","412","60.03","26"
"08/16/12 16:09:31","429673.5899","124.6","216.07","587","60.03","26"
"08/16/12 16:14:30","429673.5955","125.1","215.72","591","60.03","26"
"08/16/12 16:19:30","429673.6007","22.8","213.81","88","60.0","26"
"08/16/12 16:24:31","429673.6036","42.6","213.69","166","60.0","26"
"08/16/12 16:29:31","429673.6099","125.9","215.09","596","60.03","26"
"08/16/12 16:34:31","429673.6132","41.5","213.53","227","60.03","26"
"08/16/12 16:39:31","429673.6197","56.6","213.3","157","60.03","26"
"08/16/12 16:44:31","429673.6233","45.5","212.76","285","60.0","26"
"08/16/12 16:49:31","429673.6257","30.5","213.9","138","60.07","25"
"08/16/12 16:54:31","429673.6284","32.5","213.42","106","60.0","25"
"08/16/12 16:59:31","429673.6301","15.9","213.99","25","60.03","25"
"08/16/12 17:04:31","429673.6316","20.4","214.54","265","60.0","24"
"08/16/12 17:09:31","429673.6331","13.1","214.51","4","60.03","24"
"08/16/12 17:14:31","429673.6344","15.8","213.29","3","60.03","24"
"08/16/12 17:19:31","429673.6356","13.6","213.97","24","60.0","23"
"08/16/12 17:24:31","429673.6366","14.1","214.29","1","60.03","23"
"08/16/12 17:29:31","429673.6379","33.4","214.25","231","60.03","23"
"08/16/12 17:34:31","429673.6391","9.3","213.69","195","60.03","23"
"08/16/12 17:39:30","429673.6396","11.8","213.42","60","60.03","23"
"08/16/12 17:44:31","429673.64","5.7","214.21","238","60.03","22"
"08/16/12 17:49:30","429673.6405","14.4","212.91","0","60.03","22"
"08/16/12 17:54:30","429673.6412","17.0","213.42","4","60.0","21"
"08/16/12 17:59:31","429673.6423","16.0","213.04","24","60.03","21"
"08/16/12 18:04:30","429673.6432","14.4","212.4","40","60.03","21"
"08/16/12 18:09:30","429673.6438","10.8","212.94","1","60.07","21"
"08/16/12 18:14:30","429673.6445","14.4","213.01","7","60.03","21"
"08/17/12 06:34:30","429673.6451","0.0","213.14","0","60.03","12"
"08/17/12 06:59:30","429673.6469","5.3","213.44","243","60.03","14"
"08/17/12 07:04:30","429673.6479","14.6","213.45","10","60.03","15"
"08/17/12 07:09:31","429673.6491","21.5","213.99","186","60.0","15"
"08/17/12 07:14:31","429673.6507","22.1","214.43","276","60.03","15"
"08/17/12 07:19:31","429673.6526","34.7","212.9","64","60.0","16"
"08/17/12 07:24:31","429673.6547","26.3","214.17","125","60.03","16"
"08/17/12 07:29:30","429673.6572","30.5","214.41","171","60.0","16"
"08/17/12 07:34:31","429673.6601","33.4","213.58","205","60.0","17"
"08/17/12 07:39:30","429673.6633","45.4","213.89","354","60.03","17"
"08/17/12 07:44:31","429673.6668","56.1","213.74","101","60.0","17"
"08/17/12 07:49:32","429673.6707","57.8","214.26","154","60.03","17"
"08/17/12 07:54:30","429673.6746","59.0","214.96","76","60.03","18"
"08/17/12 07:59:30","429673.6785","56.8","214.89","95","60.0","18"
"08/17/12 08:04:31","429673.6823","47.3","215.0","165","60.0","18"
"08/17/12 08:09:31","429673.6877","72.4","214.23","363","60.0","18"
"08/17/12 08:14:30","429673.6935","77.3","215.74","381","60.0","18"
"08/17/12 08:19:30","429673.6998","82.4","215.06","406","60.0","19"
"08/17/12 08:24:31","429673.7063","87.1","216.04","422","60.0","19"
"08/17/12 08:29:32","429673.7133","90.7","215.87","441","60.0","19"
"08/17/12 08:34:34","429673.7205","95.5","216.29","459","60.03","20"
"08/17/12 08:39:33","429673.7281","99.7","216.23","479","60.03","20"
"08/17/12 08:44:33","429673.7359","103.6","215.9","499","60.03","20"
"08/17/12 08:49:33","429673.7442","108.0","216.44","512","60.03","20"
"08/17/12 08:54:34","429673.7527","111.8","216.25","526","60.03","21"
"08/17/12 08:59:33","429673.7616","116.0","216.78","547","60.0","22"
"08/17/12 09:04:34","429673.7707","119.6","215.15","564","60.03","22"
"08/17/12 09:09:34","429673.7802","123.7","217.02","579","60.03","22"
"08/17/12 09:14:32","429673.7899","127.7","215.86","598","60.0","22"
"08/17/12 09:19:32","429673.8","131.0","216.88","610","60.0","22"
"08/17/12 09:24:33","429673.8103","134.2","217.3","623","60.03","22"
"08/17/12 09:29:32","429673.8208","137.2","217.48","638","60.03","23"
"08/17/12 09:34:33","429673.8317","140.6","217.17","656","60.03","23"
"08/17/12 09:39:34","429673.8428","144.1","217.03","664","60.0","23"
"08/17/12 09:44:33","429673.8542","147.6","217.73","683","60.03","23"
"08/17/12 09:49:34","429673.8658","150.1","218.37","689","60.0","24"
"08/17/12 09:54:33","429673.8775","152.7","218.25","703","60.0","24"
"08/17/12 09:59:33","429673.8896","155.7","217.71","717","60.03","24"
"08/17/12 10:04:32","429673.9017","158.0","218.04","726","60.07","24"
"08/17/12 10:09:32","429673.914","160.2","218.1","736","60.03","25"
"08/17/12 10:14:32","429673.9266","162.0","216.53","746","60.0","25"
"08/17/12 10:19:33","429673.9394","165.2","217.06","753","60.0","26"
"08/17/12 10:24:32","429673.9523","168.5","217.41","767","60.0","26"
"08/17/12 10:29:32","429673.9655","169.3","217.08","778","60.03","26"
"08/17/12 10:34:32","429673.9788","172.0","217.24","787","60.0","27"
"08/17/12 10:39:33","429673.9923","173.8","217.62","791","60.03","27"
"08/17/12 10:44:33","429674.0059","175.7","216.05","804","60.03","27"
"08/17/12 10:49:34","429674.0198","177.9","217.13","810","60.03","27"
"08/17/12 10:54:33","429674.0336","178.8","217.32","818","60.0","27"
"08/17/12 10:59:33","429674.0476","180.3","217.92","821","60.03","28"
"08/17/12 11:04:32","429674.0616","180.9","217.58","823","60.03","28"
"08/17/12 11:09:32","429674.0758","183.8","218.09","834","60.0","28"
"08/17/12 11:14:33","429674.0902","185.0","218.26","836","60.03","28"
"08/17/12 11:19:34","429674.1047","186.1","218.3","841","60.0","28"
"08/17/12 11:24:32","429674.1192","187.8","218.44","850","60.03","29"
"08/17/12 11:29:33","429674.1339","188.5","218.3","854","60.03","29"
"08/17/12 11:34:34","429674.1485","188.5","217.18","859","60.03","29"
"08/17/12 11:39:34","429674.1633","189.4","217.51","861","60.0","30"
"08/17/12 11:44:33","429674.1781","191.3","217.9","870","60.0","30"
"08/17/12 11:49:33","429674.193","191.3","217.08","873","60.03","30"
"08/17/12 11:54:34","429674.2081","193.1","217.95","876","60.03","30"
"08/17/12 11:59:33","429674.2231","192.6","217.76","874","60.0","30"
"08/17/12 12:04:34","429674.2381","192.9","217.32","878","60.03","31"
"08/17/12 12:09:32","429674.2531","192.8","217.87","879","60.03","31"
"08/17/12 12:14:34","429674.2682","192.4","217.88","873","60.07","32"
"08/17/12 12:19:33","429674.2833","193.1","217.18","881","60.0","32"
"08/17/12 12:24:33","429674.2982","192.5","217.96","871","60.03","32"
"08/17/12 12:29:33","429674.3133","193.3","217.52","877","60.03","32"
"08/17/12 12:34:33","429674.3282","193.0","217.45","876","60.03","32"
"08/17/12 12:39:33","429674.3434","194.9","218.22","878","60.0","32"
"08/17/12 12:44:33","429674.3585","193.6","218.43","876","60.0","32"
"08/17/12 12:49:34","429674.3736","193.2","217.79","871","59.96","32"
"08/17/12 12:54:33","429674.3887","193.1","217.49","878","60.0","32"
"08/17/12 12:59:33","429674.4037","191.5","217.67","870","60.03","32"
"08/17/12 13:04:34","429674.4186","190.7","217.48","866","60.03","32"
"08/17/12 13:09:34","429674.4335","190.0","217.55","867","60.03","32"
"08/17/12 13:14:32","429674.4482","188.3","216.86","855","60.03","32"
"08/17/12 13:19:33","429674.4628","187.6","217.83","851","60.03","33"
"08/17/12 13:24:34","429674.4774","187.1","217.19","851","60.03","33"
"08/17/12 13:29:33","429674.492","187.1","218.36","847","60.0","33"
"08/17/12 13:34:33","429674.5065","185.6","217.2","844","60.0","33"
"08/17/12 13:39:33","429674.521","185.6","217.94","839","60.0","32"
"08/17/12 13:44:33","429674.5354","184.2","217.9","841","60.03","32"
"08/17/12 13:49:33","429674.5498","182.6","218.29","826","60.03","32"
"08/17/12 13:54:33","429674.564","182.4","218.36","824","60.03","32"
"08/17/12 13:59:33","429674.5776","180.6","217.6","821","60.0","32"
"08/17/12 14:04:33","429674.5915","179.9","217.8","816","60.0","32"
"08/17/12 14:09:33","429674.6055","177.7","217.85","811","60.03","32"
"08/17/12 14:14:33","429674.6192","177.0","218.29","804","60.0","32"
"08/17/12 14:19:33","429674.6329","173.6","217.48","790","60.03","32"
"08/17/12 14:24:33","429674.6464","172.7","217.78","787","60.0","32"
"08/17/12 14:29:34","429674.6598","171.1","217.73","779","60.03","32"
"08/17/12 14:34:33","429674.6729","159.0","217.02","765","60.03","32"
"08/17/12 14:39:34","429674.686","165.8","217.63","755","60.03","32"
"08/17/12 14:44:33","429674.6988","163.4","217.1","753","60.0","32"
"08/17/12 14:49:34","429674.7115","161.3","217.61","735","60.0","32"
"08/17/12 14:54:32","429674.7239","158.3","217.52","728","60.03","32"
"08/17/12 14:59:34","429674.7363","156.6","216.56","725","60.03","32"
"08/17/12 15:04:32","429674.7483","153.8","217.08","708","60.03","32"
"08/17/12 15:09:33","429674.7603","151.0","217.32","693","60.03","32"
"08/17/12 15:14:33","429674.772","148.7","216.93","686","60.0","32"
"08/17/12 15:19:33","429674.7835","146.7","217.52","676","60.03","32"
"08/17/12 15:24:32","429674.7947","143.2","217.04","666","60.03","32"
"08/17/12 15:29:34","429674.8058","138.8","216.08","649","60.03","32"
"08/17/12 15:34:34","429674.8166","136.6","216.73","641","60.03","32"
"08/17/12 15:39:32","429674.8271","133.7","216.98","623","60.03","31"
"08/17/12 15:44:32","429674.8374","130.8","216.64","613","60.03","31"
"08/17/12 15:49:33","429674.8475","127.6","216.56","592","60.03","31"
"08/17/12 15:54:33","429674.8573","124.3","215.95","588","60.03","31"
"08/17/12 15:59:34","429674.8669","120.7","216.56","572","60.03","31"
"08/17/12 16:04:32","429674.8761","117.7","216.05","555","60.03","31"
"08/17/12 16:09:32","429674.8851","114.0","216.6","541","60.03","31"
"08/17/12 16:14:33","429674.8938","111.0","215.8","525","60.03","30"
"08/17/12 16:19:33","429674.9023","107.0","216.45","509","60.0","30"
"08/17/12 16:24:33","429674.9105","102.8","216.05","493","60.0","30"
"08/17/12 16:29:34","429674.9184","99.8","216.25","479","60.03","30"
"08/17/12 16:34:34","429674.926","94.9","216.08","461","60.03","29"
"08/17/12 16:39:32","429674.9333","90.9","214.77","443","60.0","29"
"08/17/12 16:44:33","429674.9396","64.0","215.19","324","60.03","29"
"08/17/12 16:49:33","429674.9457","83.1","215.59","407","60.03","28"
"08/17/12 16:54:33","429674.9519","76.7","216.07","379","60.03","28"
"08/17/12 16:59:34","429674.9575","66.3","215.5","331","60.03","28"
"08/17/12 17:04:34","429674.9625","65.9","215.38","336","60.07","27"
"08/17/12 17:09:33","429674.968","69.2","214.7","349","60.0","27"
"08/17/12 17:14:33","429674.9731","63.0","215.0","324","60.03","27"
"08/17/12 17:19:34","429674.9779","72.0","214.94","158","60.03","27"
"08/17/12 17:24:33","429674.9819","62.2","214.96","407","60.0","27"
"08/17/12 17:29:33","429674.986","38.2","214.77","376","60.0","26"
"08/17/12 17:34:33","429674.9897","41.2","214.84","200","60.03","26"
"08/17/12 17:39:34","429674.9932","39.9","213.6","354","60.03","26"
"08/17/12 17:44:33","429674.9962","43.0","214.54","183","60.03","26"
"08/17/12 17:49:33","429674.9989","35.8","213.49","173","60.03","25"
"08/17/12 17:54:33","429675.0014","32.9","213.38","176","60.0","25"
"08/17/12 17:59:33","429675.0035","18.0","213.89","21","60.03","25"
"08/17/12 18:04:34","429675.0053","19.0","213.7","23","60.03","25"
"08/17/12 18:09:34","429675.0068","18.0","214.57","233","60.03","24"
"08/17/12 18:14:34","429675.0082","21.1","214.5","223","60.03","24"
"08/17/12 18:19:34","429675.0093","4.2","213.76","262","60.03","24"
"08/17/12 18:24:34","429675.0101","11.7","213.86","2","60.0","23"
"08/17/12 18:29:32","429675.0108","10.9","213.1","0","60.0","23"
"08/17/12 18:34:32","429675.0114","0.0","213.17","0","60.03","23"
"08/17/12 18:39:32","429675.0118","0.0","212.98","119","60.0","23"
"08/17/12 18:44:34","429675.012","0.0","213.23","0","60.03","23"
"08/18/12 06:54:34","429675.0122","0.0","212.98","0","60.03","15"
"08/18/12 06:59:34","429675.013","5.4","212.37","216","60.0","16"
"08/18/12 07:04:33","429675.014","21.8","213.01","244","60.03","17"
"08/18/12 07:09:33","429675.0154","13.1","213.38","14","60.03","17"
"08/18/12 07:14:33","429675.0166","13.0","213.59","4","60.03","18"
"08/18/12 07:19:34","429675.0178","11.8","214.63","104","60.07","18"
"08/18/12 07:24:34","429675.0186","12.6","214.39","2","60.0","18"
"08/18/12 07:29:33","429675.0203","35.8","215.23","226","60.0","18"
"08/18/12 07:34:33","429675.0228","35.7","215.57","326","60.03","19"
"08/18/12 07:39:33","429675.0265","45.5","216.21","297","60.0","19"
"08/18/12 07:44:33","429675.0284","29.9","215.43","107","60.03","20"
"08/18/12 07:49:33","429675.0299","10.3","215.52","139","60.0","20"
"08/18/12 07:54:34","429675.0314","29.2","215.04","210","60.03","20"
"08/18/12 07:59:34","429675.0346","85.5","215.71","418","60.0","21"
"08/18/12 08:04:33","429675.0399","65.9","215.07","335","60.03","22"
"08/18/12 08:09:33","429675.0445","80.1","215.27","394","60.03","22"
"08/18/12 08:14:33","429675.0464","13.2","214.11","45","60.03","23"
"08/18/12 08:19:34","429675.0478","16.0","213.63","250","60.0","23"
"08/18/12 08:24:33","429675.0514","27.6","214.2","113","60.03","23"
"08/18/12 08:29:32","429675.054","31.0","213.81","309","60.0","23"
"08/18/12 08:34:33","429675.0595","108.1","215.19","516","60.0","23"
"08/18/12 08:39:34","429675.0672","100.4","215.21","483","60.0","24"
"08/18/12 08:44:33","429675.0755","124.1","215.87","586","60.03","25"
"08/18/12 08:49:33","429675.0835","41.1","213.86","154","60.0","26"
"08/18/12 08:54:33","429675.0891","95.9","215.12","461","60.03","26"
"08/18/12 08:59:34","429675.0924","29.7","214.26","109","60.0","26"
"08/18/12 09:04:34","429675.1","134.8","215.86","626","60.03","26"
"08/18/12 09:09:33","429675.1074","69.3","215.04","350","60.0","26"
"08/18/12 09:14:33","429675.1146","143.0","216.94","662","60.03","27"
"08/18/12 09:19:33","429675.1225","34.6","214.55","204","60.03","27"
"08/18/12 09:24:34","429675.1312","131.1","215.77","616","60.03","28"
"08/18/12 09:29:34","429675.1415","131.5","215.49","617","60.0","29"
"08/18/12 09:34:34","429675.1517","145.8","215.8","678","60.0","29"
"08/18/12 09:39:32","429675.1623","149.1","216.44","691","60.03","30"
"08/18/12 09:44:33","429675.1729","167.9","216.59","771","60.03","30"
"08/18/12 09:49:33","429675.1811","55.1","214.64","100","60.03","30"
"08/18/12 09:54:33","429675.1879","44.0","214.13","135","60.03","30"
"08/18/12 09:59:34","429675.1941","115.9","215.34","543","60.03","30"
"08/18/12 10:04:33","429675.2006","69.8","213.51","351","60.03","30"
"08/18/12 10:09:33","429675.2029","35.6","212.83","77","60.0","29"
"08/18/12 10:14:33","429675.2135","194.6","216.82","879","60.03","30"
"08/18/12 10:19:33","429675.2216","25.2","213.63","96","60.03","29"
"08/18/12 10:24:34","429675.2239","20.2","213.26","202","60.0","29"
"08/18/12 10:29:33","429675.2247","11.8","212.55","5","60.03","28"
"08/18/12 10:34:33","429675.2253","12.0","211.99","0","60.0","27"
"08/18/12 10:39:34","429675.2262","16.4","212.25","13","60.03","26"
"08/18/12 10:44:33","429675.2277","29.9","213.28","235","60.0","25"
"08/18/12 10:49:33","429675.2355","173.8","216.58","802","60.03","26"
"08/18/12 10:54:34","429675.2456","194.3","217.47","879","60.03","27"
"08/18/12 10:59:34","429675.2568","194.7","218.16","881","60.07","28"
"08/18/12 11:04:34","429675.266","193.9","217.41","886","60.03","29"
"08/18/12 11:09:33","429675.2761","194.5","216.71","891","60.03","30"
"08/18/12 11:14:33","429675.2883","136.9","215.82","636","60.03","31"
"08/18/12 11:19:33","429675.2964","119.7","215.3","565","60.0","31"
"08/18/12 11:24:34","429675.3108","194.0","216.88","887","60.03","32"
"08/18/12 11:29:33","429675.3206","64.9","214.42","217","60.03","32"
"08/18/12 11:34:33","429675.3302","47.8","213.93","362","60.0","32"
"08/18/12 11:39:33","429675.3429","194.0","218.42","875","60.03","34"
"08/18/12 11:44:33","429675.3557","194.6","217.8","884","60.03","35"
"08/18/12 11:49:34","429675.3618","44.9","215.36","196","60.03","34"
"08/18/12 11:54:33","429675.3701","75.9","215.85","377","60.03","34"
"08/18/12 11:59:33","429675.3814","46.6","215.71","82","60.03","34"
"08/18/12 12:04:33","429675.3903","181.3","217.97","822","60.0","35"
"08/18/12 12:09:33","429675.3986","86.6","216.22","421","60.03","34"
"08/18/12 12:14:33","429675.4067","193.7","218.1","881","60.03","34"
"08/18/12 12:19:34","429675.4161","172.1","218.18","786","60.0","34"
"08/18/12 12:24:33","429675.4308","194.1","218.59","877","60.0","35"
"08/18/12 12:29:33","429675.4459","193.0","218.18","873","60.03","37"
"08/18/12 12:34:33","429675.4576","193.3","217.57","881","60.0","37"
"08/18/12 12:39:34","429675.4708","148.1","217.77","679","60.0","37"
"08/18/12 12:44:33","429675.4831","193.6","218.83","875","60.03","38"
"08/18/12 12:49:34","429675.493","193.9","218.7","867","60.03","37"
"08/18/12 12:54:34","429675.5065","81.6","216.27","402","60.07","38"
"08/18/12 12:59:34","429675.5155","152.3","217.47","704","60.03","38"
"08/18/12 13:04:34","429675.5277","112.8","215.74","534","60.03","38"
"08/18/12 13:09:34","429675.539","167.7","217.73","769","60.03","38"
"08/18/12 13:14:34","429675.55","193.6","218.53","874","60.0","38"
"08/18/12 13:19:34","429675.5623","193.7","217.73","867","60.03","37"
"08/18/12 13:24:33","429675.5737","112.4","215.81","537","60.03","37"
"08/18/12 13:29:33","429675.5809","77.8","216.12","384","60.0","36"
"08/18/12 13:34:34","429675.587","91.0","215.73","443","60.03","34"
"08/18/12 13:39:33","429675.594","84.8","215.69","415","60.0","33"
"08/18/12 13:44:33","429675.601","77.9","215.85","384","60.03","33"
"08/18/12 13:49:35","429675.6103","68.8","215.25","349","60.03","32"
"08/18/12 13:54:34","429675.6194","193.9","218.25","881","60.03","33"
"08/18/12 13:59:33","429675.6326","150.9","217.63","693","60.03","33"
"08/18/12 14:04:33","429675.644","187.2","217.77","849","60.03","33"
"08/18/12 14:09:34","429675.6562","62.9","215.37","321","60.0","34"
"08/18/12 14:14:34","429675.6693","90.0","215.56","432","60.0","35"
"08/18/12 14:19:33","429675.6735","36.2","215.02","293","60.0","33"
"08/18/12 14:24:33","429675.6866","194.0","218.07","881","60.03","34"
"08/18/12 14:29:33","429675.6962","40.9","215.04","162","60.07","33"
"08/18/12 14:34:34","429675.7075","127.7","217.29","596","60.03","34"
"08/18/12 14:39:33","429675.7176","161.7","217.78","742","60.03","34"
"08/18/12 14:44:33","429675.7285","29.7","215.29","41","60.03","34"
"08/18/12 14:49:34","429675.7358","165.4","217.77","758","60.0","33"
"08/18/12 14:54:34","429675.747","137.4","217.15","639","60.03","34"
"08/18/12 14:59:33","429675.7572","139.3","217.3","644","60.03","33"
"08/18/12 15:04:33","429675.7687","150.9","217.09","694","60.03","34"
"08/18/12 15:09:33","429675.7804","148.7","217.28","688","60.0","35"
"08/18/12 15:14:34","429675.7918","144.6","217.26","669","60.03","35"
"08/18/12 15:19:33","429675.8029","141.8","217.73","660","60.03","35"
"08/18/12 15:24:34","429675.8138","138.5","217.37","641","60.03","35"
"08/18/12 15:29:34","429675.8245","135.7","217.44","628","60.03","35"
"08/18/12 15:34:34","429675.8349","133.6","217.27","623","60.0","35"
"08/18/12 15:39:33","429675.8452","130.6","217.12","610","60.03","35"
"08/18/12 15:44:33","429675.8552","126.3","216.1","592","60.0","35"
"08/18/12 15:49:34","429675.8649","122.8","216.16","580","60.0","35"
"08/18/12 15:54:34","429675.8744","120.8","215.9","569","60.03","35"
"08/18/12 15:59:34","429675.8837","117.8","215.67","556","60.03","35"
"08/18/12 16:04:33","429675.8928","115.1","215.76","546","60.0","34"
"08/18/12 16:09:34","429675.9017","112.1","216.04","532","60.0","34"
"08/18/12 16:14:34","429675.9102","107.9","216.17","515","60.03","34"
"08/18/12 16:19:34","429675.9184","103.9","215.62","498","60.03","33"
"08/18/12 16:24:33","429675.9264","100.7","215.53","483","60.03","33"
"08/18/12 16:29:34","429675.9341","96.7","215.28","469","60.03","33"
"08/18/12 16:34:34","429675.9415","93.3","214.85","456","60.0","32"
"08/18/12 16:39:34","429675.9486","89.0","215.05","436","60.03","32"
"08/18/12 16:44:35","429675.9554","85.5","215.43","421","60.03","32"
"08/18/12 16:49:33","429675.9618","81.4","216.21","400","60.03","32"
"08/18/12 16:54:34","429675.968","74.6","215.48","372","60.03","32"
"08/18/12 16:59:33","429675.9739","75.1","215.21","375","60.03","31"
"08/18/12 17:04:33","429675.9793","68.5","215.26","346","60.03","31"
"08/18/12 17:09:34","429675.9844","63.0","216.06","318","60.03","31"
"08/18/12 17:14:34","429675.9886","46.0","215.66","230","60.03","30"
"08/18/12 17:19:34","429675.993","56.9","216.27","396","60.03","30"
"08/18/12 17:24:33","429675.9972","63.8","215.83","356","60.0","29"
"08/18/12 17:29:34","429676.0013","40.1","215.64","343","60.03","29"
"08/18/12 17:34:34","429676.005","52.5","215.85","147","60.03","29"
"08/18/12 17:39:33","429676.0083","35.5","215.02","312","60.03","29"
"08/18/12 17:44:34","429676.0114","42.4","215.62","125","60.03","29"
"08/18/12 17:49:33","429676.0142","28.6","215.64","110","60.07","29"
"08/18/12 17:54:33","429676.0165","33.2","214.33","241","60.0","28"
"08/18/12 17:59:33","429676.0186","16.5","214.54","155","60.03","28"
"08/18/12 18:04:33","429676.0205","15.6","215.08","15","60.07","27"
"08/18/12 18:09:34","429676.0221","20.0","215.05","33","60.03","27"
"08/18/12 18:14:34","429676.0233","11.5","214.36","4","60.03","27"
"08/18/12 18:19:33","429676.024","0.0","214.06","188","60.0","26"
"08/18/12 18:24:33","429676.0245","13.6","214.24","1","60.07","25"
"08/18/12 18:29:34","429676.0252","0.0","214.04","83","60.03","25"
"08/18/12 18:34:33","429676.0258","11.0","214.06","1","60.07","25"
"08/18/12 18:39:33","429676.0263","0.0","213.73","0","60.03","24"
"08/18/12 18:44:34","429676.0269","14.9","214.62","30","60.03","24"
"08/18/12 18:49:34","429676.0273","7.1","214.1","0","60.03","24"
"08/19/12 06:44:34","429676.0278","14.3","214.29","0","60.03","15"
"08/19/12 06:49:34","429676.0284","9.4","213.72","0","60.03","15"
"08/19/12 06:54:34","429676.0292","12.8","213.53","24","60.07","15"
"08/19/12 06:59:33","429676.0301","12.4","213.12","3","60.03","16"
"08/19/12 07:04:34","429676.0313","14.0","213.67","16","60.07","17"
"08/19/12 07:09:34","429676.0326","13.6","213.09","4","60.03","17"
"08/19/12 07:14:34","429676.034","13.6","213.39","13","60.03","17"
"08/19/12 07:19:35","429676.0356","19.1","212.94","172","60.03","18"
"08/19/12 07:24:33","429676.0376","15.6","212.78","28","60.03","18"
"08/19/12 07:29:34","429676.0399","32.2","213.73","133","60.0","19"
"08/19/12 07:34:34","429676.0428","45.8","213.74","268","60.0","19"
"08/19/12 07:39:33","429676.0461","49.6","213.63","300","60.03","20"
"08/19/12 07:44:34","429676.0494","48.5","214.14","218","60.0","21"
"08/19/12 07:49:33","429676.0523","16.7","212.91","17","60.0","22"
"08/19/12 07:54:34","429676.0539","11.9","213.14","19","60.03","22"
"08/19/12 07:59:34","429676.0559","42.8","212.98","247","60.0","22"
"08/19/12 08:04:33","429676.0585","40.7","213.21","266","60.0","22"
"08/19/12 08:09:34","429676.0612","31.2","213.25","88","60.0","23"
"08/19/12 08:14:35","429676.0656","67.6","213.4","342","60.0","23"
"08/19/12 08:19:34","429676.0714","82.5","215.43","406","60.03","24"
"08/19/12 08:24:34","429676.078","85.9","214.58","421","60.0","24"
"08/19/12 08:29:34","429676.0848","88.8","214.91","432","60.03","25"
"08/19/12 08:34:35","429676.0919","89.8","215.39","439","60.0","26"
"08/19/12 08:39:33","429676.099","96.5","215.07","464","60.03","27"
"08/19/12 08:44:34","429676.1067","100.3","215.23","483","60.03","27"
"08/19/12 08:49:34","429676.1146","104.9","216.01","504","60.03","27"
"08/19/12 08:54:33","429676.123","109.5","215.17","521","60.0","28"
"08/19/12 08:59:33","429676.1315","113.2","215.39","538","60.03","28"
"08/19/12 09:04:33","429676.1406","111.8","215.45","533","60.0","29"
"08/19/12 09:09:33","429676.1475","91.1","215.18","441","60.0","28"
"08/19/12 09:14:35","429676.1552","71.9","214.59","363","60.0","28"
"08/19/12 09:19:34","429676.1621","100.3","214.85","485","60.0","28"
"08/19/12 09:24:34","429676.1692","128.7","215.46","608","60.03","28"
"08/19/12 09:29:33","429676.1766","86.7","214.6","424","60.0","28"
"08/19/12 09:34:35","429676.1826","65.1","214.76","331","60.03","27"
"08/19/12 09:39:34","429676.1893","91.5","214.4","445","60.03","27"
"08/19/12 09:44:34","429676.1954","68.6","214.16","348","60.03","27"
"08/19/12 09:49:35","429676.2","51.5","214.41","351","60.03","27"
"08/19/12 09:54:33","429676.2043","69.6","213.28","275","60.0","26"
"08/19/12 10:04:34","429676.214","68.6","214.53","345","60.03","26"
"08/19/12 10:09:33","429676.2194","67.5","214.82","343","60.03","26"
"08/19/12 10:14:34","429676.2252","76.4","214.89","382","60.03","26"
"08/19/12 10:19:35","429676.231","78.7","215.01","389","60.03","27"
"08/19/12 10:24:35","429676.237","74.3","215.28","369","60.03","27"
"08/19/12 10:29:33","429676.2429","78.9","216.04","387","60.03","27"
"08/19/12 10:34:33","429676.2494","89.3","215.64","432","60.0","27"
"08/19/12 10:39:34","429676.257","95.1","215.88","461","60.0","27"
"08/19/12 10:44:35","429676.2645","100.5","215.86","481","60.03","28"
"08/19/12 10:49:35","429676.2726","111.0","215.82","525","60.0","28"
"08/19/12 10:54:35","429676.2816","103.8","216.78","497","60.03","28"
"08/19/12 10:59:33","429676.2893","95.8","216.11","461","60.03","29"
"08/19/12 11:04:35","429676.2956","72.8","215.8","363","60.0","29"
"08/19/12 11:09:34","429676.3009","65.3","215.88","325","60.0","29"
"08/19/12 11:14:34","429676.3059","63.7","215.25","324","60.0","28"
"08/19/12 11:19:33","429676.311","70.5","215.74","353","60.07","28"
"08/19/12 11:24:35","429676.3169","77.3","216.32","382","60.0","28"
"08/19/12 11:29:34","429676.3268","194.7","219.41","880","60.0","29"
"08/19/12 11:34:34","429676.342","193.8","218.68","876","60.03","31"
"08/19/12 11:39:33","429676.3541","124.8","216.88","581","60.0","32"
"08/19/12 11:44:35","429676.3642","141.9","217.39","656","60.0","32"
"08/19/12 11:49:33","429676.3743","122.8","217.41","571","60.0","32"
"08/19/12 11:54:33","429676.3836","117.1","217.05","553","60.03","32"
"08/19/12 11:59:35","429676.3945","155.5","217.7","713","60.0","32"
"08/19/12 12:04:35","429676.4065","168.9","218.12","775","60.03","33"
"08/19/12 12:09:34","429676.4184","143.8","218.2","661","60.03","33"
"08/19/12 12:14:35","429676.4324","194.1","218.59","870","60.03","34"
"08/19/12 12:19:33","429676.4474","188.0","218.02","847","60.03","35"
"08/19/12 12:24:34","429676.4613","168.8","217.95","772","60.03","36"
"08/19/12 12:29:34","429676.4757","190.0","218.62","859","60.0","37"
"08/19/12 12:34:35","429676.4905","187.2","217.61","853","60.03","38"
"08/19/12 12:39:33","429676.5051","187.2","218.1","847","60.03","38"
"08/19/12 12:44:33","429676.5195","191.0","218.22","861","60.03","38"
"08/19/12 12:49:35","429676.5341","164.1","217.35","752","60.03","38"
"08/19/12 12:54:35","429676.5481","180.3","218.21","819","60.03","38"
"08/19/12 12:59:34","429676.5608","177.2","218.55","805","60.0","38"
"08/19/12 13:04:33","429676.5754","173.5","218.59","784","60.03","38"
"08/19/12 13:09:34","429676.5839","70.8","216.55","349","60.03","36"
"08/19/12 13:14:33","429676.591","102.3","216.44","488","60.0","35"
"08/19/12 13:19:35","429676.6018","161.6","218.4","734","60.0","35"
"08/19/12 13:24:33","429676.6157","194.0","218.26","880","60.03","35"
"08/19/12 13:29:33","429676.6308","188.5","218.03","855","60.0","36"
"08/19/12 13:34:34","429676.6414","108.9","216.78","517","60.03","34"
"08/19/12 13:39:34","429676.6534","161.7","217.86","735","60.03","35"
"08/19/12 13:44:34","429676.6661","163.3","218.39","744","60.0","35"
"08/19/12 13:49:35","429676.6798","163.7","217.97","749","60.03","36"
"08/19/12 13:54:33","429676.6926","168.7","219.25","766","60.0","36"
"08/19/12 13:59:34","429676.7065","189.3","219.14","856","60.03","37"
"08/19/12 14:04:34","429676.721","190.7","219.06","857","60.0","37"
"08/19/12 14:09:35","429676.7354","179.5","218.01","817","60.0","37"
"08/19/12 14:14:35","429676.7472","113.3","216.65","533","60.03","36"
"08/19/12 14:19:34","429676.757","134.4","216.22","628","60.0","35"
"08/19/12 14:24:34","429676.7689","148.2","216.88","685","60.03","35"
"08/19/12 14:29:34","429676.782","175.8","217.95","803","60.03","35"
"08/19/12 14:34:35","429676.7944","158.4","217.74","729","60.0","35"
"08/19/12 14:39:35","429676.8045","75.4","215.5","375","60.0","34"
"08/19/12 14:44:34","429676.8132","124.4","216.73","585","60.03","33"
"08/19/12 14:49:33","429676.8225","112.4","216.44","530","60.0","32"
"08/19/12 14:54:34","429676.8298","103.6","216.46","495","60.03","32"
"08/19/12 14:59:34","429676.837","139.3","217.0","644","60.03","31"
"08/19/12 15:04:34","429676.8509","169.2","217.27","772","60.03","32"
"08/19/12 15:09:35","429676.8626","130.4","215.98","611","60.0","32"
"08/19/12 15:14:35","429676.8724","122.1","216.67","574","60.03","31"
"08/19/12 15:19:33","429676.8818","127.4","216.07","595","60.03","32"
"08/19/12 15:24:34","429676.8911","120.7","216.18","573","60.03","32"
"08/19/12 15:29:33","429676.9012","123.3","216.76","578","60.0","32"
"08/19/12 15:34:34","429676.9107","121.8","216.97","574","60.03","32"
"08/19/12 15:39:34","429676.92","105.9","215.93","505","60.0","32"
"08/19/12 15:44:34","429676.9281","98.6","216.35","476","60.03","31"
"08/19/12 15:49:35","429676.9363","113.3","216.89","532","60.03","31"
"08/19/12 15:54:35","429676.9449","102.7","216.1","491","60.03","31"
"08/19/12 15:59:35","429676.9532","104.7","216.19","497","60.03","31"
"08/19/12 16:04:34","429676.9602","92.9","215.35","450","60.0","30"
"08/19/12 16:09:34","429676.9681","104.7","216.23","503","60.0","30"
"08/19/12 16:14:34","429676.9764","99.7","215.52","482","60.07","30"
"08/19/12 16:19:34","429676.9837","92.4","216.23","447","60.03","30"
"08/19/12 16:24:34","429676.9918","103.1","215.84","495","60.0","30"
"08/19/12 16:29:34","429676.9984","77.2","215.04","383","60.0","30"
"08/19/12 16:34:34","429677.0052","88.2","214.8","429","60.03","29"
"08/19/12 16:39:34","429677.0121","98.2","215.67","474","60.0","30"
"08/19/12 16:44:33","429677.0198","100.3","215.71","480","60.03","30"
"08/19/12 16:49:34","429677.027","86.0","215.71","418","60.0","30"
"08/19/12 16:54:34","429677.0339","86.8","215.83","424","60.03","29"
"08/19/12 16:59:34","429677.0399","84.1","215.6","414","60.03","29"
"08/19/12 17:04:34","429677.0463","77.8","215.48","386","60.0","29"
"08/19/12 17:09:34","429677.0525","78.9","215.61","389","60.0","29"
"08/19/12 17:14:33","429677.0583","71.0","215.34","355","60.03","29"
"08/19/12 17:19:34","429677.0637","69.4","215.11","351","60.0","29"
"08/19/12 17:24:34","429677.0688","60.7","215.55","314","60.03","29"
"08/19/12 17:29:34","429677.0731","54.8","215.45","87","60.0","28"
"08/19/12 17:34:35","429677.0769","47.3","214.44","114","60.03","28"
"08/19/12 17:39:34","429677.0806","38.9","214.75","163","60.03","28"
"08/19/12 17:44:33","429677.0839","43.9","215.08","239","60.0","28"
"08/19/12 17:54:34","429677.0894","35.8","214.27","202","60.03","27"
"08/19/12 17:59:33","429677.0917","31.9","214.83","242","60.03","26"
"08/19/12 18:04:35","429677.0937","19.4","213.95","42","60.03","26"
"08/19/12 18:09:33","429677.0954","20.7","214.18","19","60.03","25"
"08/19/12 18:14:34","429677.0969","24.7","213.89","259","60.03","25"
"08/19/12 18:19:34","429677.098","21.1","214.29","244","60.0","25"
"08/19/12 18:24:34","429677.099","11.1","214.08","6","60.03","24"
"08/19/12 18:29:34","429677.0998","0.0","214.42","189","60.0","24"
"08/19/12 18:34:33","429677.1005","0.0","214.29","0","60.03","24"
"08/19/12 18:39:33","429677.1009","13.3","213.81","0","60.03","23"
"08/19/12 18:44:34","429677.1013","0.0","213.45","0","60.03","23"
"08/19/12 19:14:35","429677.1018","0.0","214.35","0","60.03","19"
"08/19/12 19:19:34","429677.1018","0.0","215.09","0","60.03","19"
"08/20/12 06:44:35","429677.102","0.0","212.82","0","60.03","14"
"08/20/12 06:49:35","429677.1023","10.6","212.74","81","60.03","15"
"08/20/12 06:54:34","429677.1029","0.0","212.47","261","60.03","15"
"08/20/12 06:59:33","429677.1036","4.0","213.75","220","60.03","15"
"08/20/12 07:04:34","429677.1046","14.2","213.24","2","60.0","16"
"08/20/12 07:09:34","429677.1058","13.2","212.9","32","60.07","17"
"08/20/12 07:14:35","429677.1073","12.2","213.47","15","60.03","17"
"08/20/12 07:19:35","429677.109","36.7","213.28","99","60.03","17"
"08/20/12 07:24:34","429677.1111","27.6","213.09","238","60.0","18"
"08/20/12 07:29:34","429677.1135","28.6","212.65","80","60.03","18"
"08/20/12 07:34:34","429677.1163","39.8","212.09","92","60.0","19"
"08/20/12 07:39:34","429677.1193","45.2","215.06","307","60.03","19"
"08/20/12 07:44:35","429677.1226","40.2","214.33","107","60.03","20"
"08/20/12 07:49:35","429677.1263","55.2","213.69","79","60.0","20"
"08/20/12 07:54:35","429677.1302","55.0","213.73","384","60.03","22"
"08/20/12 07:59:35","429677.134","42.4","214.72","352","60.0","22"
"08/20/12 08:04:35","429677.1379","46.7","215.14","180","60.07","23"
"08/20/12 08:09:35","429677.1429","67.6","215.4","342","60.0","23"
"08/20/12 08:14:34","429677.1481","76.5","215.25","379","60.03","24"
"08/20/12 08:19:34","429677.1542","83.7","215.47","413","60.0","24"
"08/20/12 08:24:34","429677.1607","107.0","216.77","509","60.0","25"
"08/20/12 08:29:35","429677.1653","38.9","215.88","290","60.0","26"
"08/20/12 08:34:34","429677.17","111.0","214.82","528","60.0","26"
"08/20/12 08:39:34","429677.177","98.0","214.74","473","60.0","27"
"08/20/12 08:44:34","429677.1845","101.1","215.12","486","60.03","27"
"08/20/12 08:49:34","429677.193","123.1","215.18","581","60.03","28"
"08/20/12 08:54:33","429677.1972","28.5","214.03","160","60.03","28"
"08/20/12 08:59:34","429677.2031","144.8","216.2","674","60.0","28"
"08/20/12 09:04:34","429677.2089","42.0","213.35","368","60.0","28"
"08/20/12 09:09:35","429677.2139","108.0","215.28","515","60.0","28"
"08/20/12 09:14:35","429677.2228","153.5","216.48","711","60.0","28"
"08/20/12 09:19:35","429677.2286","32.8","213.71","129","60.07","28"
"08/20/12 09:24:34","429677.2333","166.6","217.33","764","60.03","28"
"08/20/12 09:29:35","429677.2431","118.7","215.36","561","60.0","29"
"08/20/12 09:34:35","429677.2528","155.4","216.82","718","60.07","29"
"08/20/12 09:39:35","429677.2589","37.9","214.32","227","60.03","29"
"08/20/12 09:44:35","429677.264","28.0","214.22","111","60.0","29"
"08/20/12 09:49:35","429677.2738","158.3","216.54","730","60.0","30"
"08/20/12 09:54:35","429677.2863","151.7","216.81","702","60.0","31"
"08/20/12 09:59:34","429677.2984","154.2","216.13","716","60.0","31"
"08/20/12 10:04:34","429677.3105","155.1","216.71","718","60.0","32"
"08/20/12 10:09:34","429677.3225","158.6","216.42","730","60.0","32"
"08/20/12 10:14:34","429677.335","161.9","216.46","748","60.03","33"
"08/20/12 10:19:34","429677.3479","173.4","217.48","792","60.0","34"
"08/20/12 10:24:34","429677.3606","167.5","215.89","773","60.0","34"
"08/20/12 10:29:34","429677.3735","163.4","216.81","755","60.03","35"
"08/20/12 10:34:35","429677.3864","164.2","215.85","757","60.03","35"
"08/20/12 10:39:35","429677.3991","167.1","216.39","761","60.0","36"
"08/20/12 10:44:34","429677.4121","167.6","216.46","772","60.0","36"
"08/20/12 10:49:34","429677.4253","171.4","216.62","786","60.03","36"
"08/20/12 10:54:34","429677.4391","183.5","216.18","841","60.03","37"
"08/20/12 10:59:35","429677.4533","194.1","218.19","880","60.0","38"
"08/20/12 11:04:34","429677.4619","194.3","217.75","875","60.0","36"
"08/20/12 11:09:34","429677.4715","199.3","218.53","900","60.03","36"
"08/20/12 11:14:34","429677.4762","56.0","215.09","164","60.0","34"
"08/20/12 11:19:35","429677.481","66.7","214.49","339","60.0","33"
"08/20/12 11:24:35","429677.4867","41.0","214.63","189","60.0","32"
"08/20/12 11:29:35","429677.4897","43.2","214.76","82","60.03","31"
"08/20/12 11:34:34","429677.4926","33.6","213.6","131","60.0","30"
"08/20/12 11:39:34","429677.494","15.3","212.76","21","60.03","28"
"08/20/12 11:44:34","429677.4953","15.5","212.54","220","60.0","26"
"08/20/12 11:49:34","429677.4961","16.6","213.3","35","60.0","24"
"08/20/12 11:54:35","429677.4992","61.7","215.22","318","60.0","24"
"08/20/12 11:59:34","429677.5052","116.1","217.19","549","60.07","24"
"08/20/12 12:04:34","429677.5154","122.3","217.01","576","60.03","25"
"08/20/12 12:09:35","429677.5237","87.3","216.09","421","60.0","25"
"08/20/12 12:14:35","429677.529","65.1","215.16","215","60.0","25"
"08/20/12 12:19:35","429677.5328","57.5","215.74","403","60.0","24"
"08/20/12 12:24:35","429677.5375","67.5","215.44","341","60.03","24"
"08/20/12 12:29:35","429677.5423","61.1","215.8","213","60.03","24"
"08/20/12 12:34:34","429677.5461","47.7","215.68","125","60.0","24"
"08/20/12 12:39:35","429677.5486","19.7","215.14","17","60.03","23"
"08/20/12 12:44:35","429677.5506","26.7","213.89","266","60.0","23"
"08/20/12 12:49:35","429677.5528","40.4","214.89","143","60.0","22"
"08/20/12 12:54:35","429677.5562","38.3","214.71","168","60.07","22"
"08/20/12 12:59:34","429677.5592","42.5","214.41","270","60.03","22"
"08/20/12 13:04:34","429677.5624","50.8","214.58","354","60.0","22"
"08/20/12 13:09:34","429677.566","39.7","214.25","117","60.0","22"
"08/20/12 13:14:35","429677.5705","80.2","215.38","397","60.0","22"
"08/20/12 13:19:34","429677.5785","95.2","215.8","460","60.03","23"
"08/20/12 13:24:34","429677.587","90.8","214.81","442","60.0","23"
"08/20/12 13:29:34","429677.5975","83.9","213.94","414","60.0","24"
"08/20/12 13:34:35","429677.6058","100.8","215.36","484","60.0","25"
"08/20/12 13:39:34","429677.6149","157.2","215.47","722","60.03","26"
"08/20/12 13:44:34","429677.6268","67.5","213.42","343","60.03","28"
"08/20/12 13:49:34","429677.6354","195.0","216.34","892","60.03","28"
"08/20/12 13:54:35","429677.6496","191.5","216.49","875","60.03","30"
"08/20/12 13:59:34","429677.6607","177.9","215.79","815","60.03","31"
"08/20/12 14:04:34","429677.6756","188.2","216.38","854","60.03","32"
"08/20/12 14:09:34","429677.6898","181.5","215.98","831","60.03","33"
"08/20/12 14:14:34","429677.7039","180.0","215.96","824","60.0","34"
