"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/20/12 14:19:35","429677.7146","63.7","214.31","324","60.03","33"
"08/20/12 14:24:35","429677.7203","154.7","216.17","719","60.03","32"
"08/20/12 14:29:35","429677.7275","67.8","213.93","346","60.0","32"
"08/20/12 14:34:35","429677.7322","54.6","213.52","157","60.03","31"
"08/20/12 14:39:34","429677.7374","86.6","214.36","423","60.0","30"
"08/20/12 14:44:34","429677.7449","80.6","213.13","398","60.0","30"
"08/20/12 14:49:34","429677.7503","47.6","214.13","289","60.0","30"
"08/20/12 14:54:34","429677.7543","38.5","213.25","177","60.07","29"
"08/20/12 14:59:35","429677.7567","31.5","213.6","40","60.03","29"
"08/20/12 15:04:34","429677.7582","16.2","213.37","11","60.03","28"
"08/20/12 15:09:34","429677.7597","14.4","213.52","134","60.0","27"
"08/20/12 15:14:35","429677.761","13.4","211.98","3","60.0","26"
"08/20/12 15:19:35","429677.7627","51.0","214.27","308","60.03","25"
"08/20/12 15:24:35","429677.767","60.7","214.3","336","60.03","25"
"08/20/12 15:29:35","429677.7724","140.9","217.32","649","60.03","25"
"08/20/12 15:34:35","429677.7856","180.4","217.9","822","60.03","27"
"08/20/12 15:39:34","429677.7934","61.0","214.97","316","60.0","27"
"08/20/12 15:44:36","429677.7994","61.9","214.03","320","60.03","27"
"08/20/12 15:49:34","429677.806","61.0","213.53","336","60.0","28"
"08/20/12 15:54:35","429677.811","175.4","217.05","798","60.03","28"
"08/20/12 15:59:35","429677.8195","142.4","216.58","664","60.03","29"
"08/20/12 16:04:35","429677.8243","36.3","215.33","150","60.03","28"
"08/20/12 16:09:35","429677.8266","40.8","214.38","205","60.03","28"
"08/20/12 16:14:35","429677.8313","84.7","215.56","413","60.0","28"
"08/20/12 16:19:34","429677.8364","44.4","214.86","357","60.0","28"
"08/20/12 16:24:34","429677.8392","25.1","214.74","104","60.0","28"
"08/20/12 16:29:35","429677.843","64.2","215.41","139","60.03","28"
"08/20/12 16:34:34","429677.8474","43.5","214.55","333","60.0","28"
"08/20/12 16:39:34","429677.8516","77.3","215.5","384","60.03","27"
"08/20/12 16:44:35","429677.8598","97.8","216.22","469","60.03","28"
"08/20/12 16:49:34","429677.8669","71.1","215.27","359","60.0","28"
"08/20/12 16:54:34","429677.8729","39.5","214.14","257","60.03","28"
"08/20/12 16:59:35","429677.8777","56.4","215.33","173","60.03","28"
"08/20/12 17:04:34","429677.8823","66.1","214.89","335","60.07","28"
"08/20/12 17:09:35","429677.8868","72.0","215.15","361","60.03","28"
"08/20/12 17:14:34","429677.893","73.5","214.38","364","60.0","28"
"08/20/12 17:19:35","429677.8983","68.5","214.04","346","60.0","28"
"08/20/12 17:24:34","429677.9024","25.0","211.8","41","60.03","28"
"08/20/12 17:29:35","429677.9053","56.7","215.59","398","60.03","28"
"08/20/12 17:34:35","429677.9084","15.2","213.96","4","60.03","28"
"08/20/12 17:39:36","429677.9097","6.6","214.82","0","60.03","27"
"08/20/12 17:44:35","429677.9106","16.3","215.09","16","60.03","27"
"08/20/12 17:49:35","429677.9128","35.1","214.93","195","60.03","26"
"08/20/12 17:54:34","429677.9147","40.8","213.96","220","60.03","26"
"08/20/12 17:59:35","429677.9172","14.3","214.0","53","60.03","26"
"08/20/12 18:04:35","429677.9186","22.4","213.63","170","60.03","26"
"08/20/12 18:09:35","429677.9205","30.0","213.59","96","60.0","26"
"08/20/12 18:14:35","429677.9219","19.1","212.78","247","60.03","26"
"08/20/12 18:19:35","429677.9229","14.2","212.39","8","60.03","25"
"08/20/12 18:33:11","429677.9248","14.2","212.13","233","60.03","25"
"08/20/12 19:03:13","429677.9254","0.0","213.31","0","60.0","22"
"08/21/12 06:43:15","429677.9255","5.6","214.09","0","60.07","16"
"08/21/12 06:48:12","429677.9258","0.0","214.62","0","60.03","17"
"08/21/12 06:53:15","429677.9263","10.3","215.28","231","60.03","17"
"08/21/12 06:58:13","429677.927","13.3","214.11","160","60.03","17"
"08/21/12 07:03:11","429677.9278","9.7","213.35","0","60.0","17"
"08/21/12 07:08:11","429677.9288","15.6","214.0","270","60.0","18"
"08/21/12 07:13:12","429677.9301","14.7","214.11","162","60.03","18"
"08/21/12 07:18:12","429677.9315","33.5","213.48","141","60.03","18"
"08/21/12 07:23:11","429677.9331","13.9","213.01","198","60.03","19"
"08/21/12 07:28:11","429677.9346","17.5","213.26","22","60.0","19"
"08/21/12 07:33:12","429677.9362","18.3","212.78","36","60.0","19"
"08/21/12 07:38:13","429677.9381","26.3","212.36","115","60.0","19"
"08/21/12 07:43:13","429677.9405","40.2","212.8","317","60.07","19"
"08/21/12 07:48:12","429677.943","33.3","211.93","154","60.03","20"
"08/21/12 07:53:12","429677.9457","42.8","212.2","161","60.03","20"
"08/21/12 07:58:13","429677.9487","45.1","214.56","276","60.03","20"
"08/21/12 08:03:12","429677.9523","47.5","213.68","166","60.07","21"
"08/21/12 08:08:12","429677.9564","64.6","214.37","181","60.03","22"
"08/21/12 08:13:12","429677.9604","67.3","215.51","340","60.03","22"
"08/21/12 08:18:11","429677.9649","55.3","214.93","258","60.03","23"
"08/21/12 08:23:11","429677.9691","39.0","214.66","86","60.03","23"
"08/21/12 08:28:12","429677.9746","78.5","215.23","388","60.0","24"
"08/21/12 08:33:12","429677.9801","68.7","214.42","346","60.03","24"
"08/21/12 08:38:12","429677.9869","96.3","215.45","468","60.03","25"
"08/21/12 08:43:13","429677.9944","88.4","215.18","431","60.03","25"
"08/21/12 08:48:11","429678.0017","100.9","215.03","488","60.0","26"
"08/21/12 08:53:12","429678.0099","107.6","214.44","513","60.07","27"
"08/21/12 08:58:12","429678.0184","106.3","214.73","511","60.03","28"
"08/21/12 09:03:12","429678.0253","103.6","215.64","495","60.0","28"
"08/21/12 09:08:12","429678.0336","113.8","216.35","539","60.0","29"
"08/21/12 09:13:12","429678.0426","118.7","215.95","562","60.0","30"
"08/21/12 09:18:12","429678.052","121.7","215.9","572","60.03","30"
"08/21/12 09:23:11","429678.0616","123.8","215.11","585","60.0","31"
"08/21/12 09:28:12","429678.0714","127.7","216.45","601","60.03","32"
"08/21/12 09:33:13","429678.0814","129.5","215.51","609","60.03","32"
"08/21/12 09:38:11","429678.0915","131.6","215.99","617","60.03","33"
"08/21/12 09:43:11","429678.102","136.9","215.8","637","60.03","33"
"08/21/12 09:48:12","429678.1127","138.5","214.47","650","60.03","34"
"08/21/12 09:53:12","429678.1235","142.7","214.84","668","60.03","34"
"08/21/12 09:58:12","429678.1348","148.5","216.75","688","60.0","34"
"08/21/12 10:03:11","429678.1463","150.8","217.23","696","60.0","35"
"08/21/12 10:08:12","429678.1588","148.2","216.9","685","60.0","36"
"08/21/12 10:13:12","429678.1691","138.6","216.34","647","60.03","36"
"08/21/12 10:18:12","429678.1788","98.8","214.47","474","60.03","36"
"08/21/12 10:23:12","429678.1869","97.9","213.54","477","60.03","36"
"08/21/12 10:28:12","429678.1954","112.4","216.23","533","60.0","36"
"08/21/12 10:33:11","429678.2035","87.7","216.51","427","60.03","35"
"08/21/12 10:38:11","429678.212","95.4","216.47","459","60.0","35"
"08/21/12 10:43:11","429678.2184","86.9","215.61","424","60.03","35"
"08/21/12 10:48:11","429678.2252","88.2","215.28","428","60.0","34"
"08/21/12 10:53:12","429678.2313","86.3","216.04","423","60.0","34"
"08/21/12 10:58:12","429678.2389","90.4","216.1","440","60.0","34"
"08/21/12 11:03:12","429678.248","139.7","215.5","649","60.0","34"
"08/21/12 11:08:12","429678.2608","183.6","217.27","838","60.0","35"
"08/21/12 11:13:13","429678.2745","168.7","216.98","773","60.03","36"
"08/21/12 11:18:12","429678.2877","174.9","216.48","807","60.03","37"
"08/21/12 11:23:12","429678.3014","179.5","216.17","819","60.0","38"
"08/21/12 11:28:12","429678.3153","178.2","216.22","813","60.0","38"
"08/21/12 11:33:12","429678.3292","177.6","215.86","812","60.03","39"
"08/21/12 11:38:11","429678.3428","184.9","216.59","839","60.03","39"
"08/21/12 11:43:12","429678.3574","193.1","216.43","880","60.0","40"
"08/21/12 11:48:13","429678.3688","81.4","215.79","397","60.0","39"
"08/21/12 11:53:11","429678.3793","149.9","216.16","694","60.03","39"
"08/21/12 11:58:12","429678.3915","119.9","216.87","563","60.03","39"
"08/21/12 12:03:11","429678.3997","120.9","216.04","570","60.03","38"
"08/21/12 12:08:12","429678.411","188.2","217.16","856","60.0","38"
"08/21/12 12:13:12","429678.4254","187.9","217.09","856","60.0","39"
"08/21/12 12:18:13","429678.4401","187.1","217.56","851","60.03","39"
"08/21/12 12:23:11","429678.4542","179.3","216.76","820","60.0","40"
"08/21/12 12:28:11","429678.4685","182.7","216.73","833","60.03","40"
"08/21/12 12:33:12","429678.4827","182.3","215.18","839","60.0","41"
"08/21/12 12:38:12","429678.4969","180.6","216.77","823","60.0","41"
"08/21/12 12:43:12","429678.5109","178.3","217.71","811","60.03","42"
"08/21/12 12:48:11","429678.5248","180.4","216.89","820","60.0","41"
"08/21/12 12:53:11","429678.5389","181.0","217.42","821","60.03","41"
"08/21/12 12:58:12","429678.553","180.5","217.49","823","60.03","41"
"08/21/12 13:03:12","429678.5669","174.1","216.0","802","60.03","42"
"08/21/12 13:08:12","429678.5806","176.4","216.34","810","60.03","42"
"08/21/12 13:13:11","429678.5942","175.5","216.98","802","60.03","42"
"08/21/12 13:18:11","429678.608","175.7","217.36","805","60.0","43"
"08/21/12 13:23:11","429678.6217","177.0","217.38","807","60.03","43"
"08/21/12 13:28:13","429678.6354","171.8","216.49","784","60.0","43"
"08/21/12 13:33:11","429678.6481","165.6","216.55","764","60.03","43"
"08/21/12 13:38:11","429678.6608","157.0","216.85","727","60.0","43"
"08/21/12 13:43:11","429678.674","174.6","216.65","804","60.03","43"
"08/21/12 13:48:13","429678.6875","166.2","216.2","769","60.0","43"
"08/21/12 13:53:11","429678.7004","164.8","216.8","758","60.0","42"
"08/21/12 13:58:12","429678.7133","165.5","215.65","766","60.0","42"
"08/21/12 14:03:12","429678.726","160.3","215.66","743","60.03","42"
"08/21/12 14:08:13","429678.7387","166.7","216.89","767","60.03","42"
"08/21/12 14:13:12","429678.7516","167.9","216.66","768","60.0","42"
"08/21/12 14:18:11","429678.7648","141.1","216.33","661","60.03","42"
"08/21/12 14:23:11","429678.7767","150.8","216.91","695","60.03","42"
"08/21/12 14:28:13","429678.7901","171.5","216.88","785","60.03","42"
"08/21/12 14:33:12","429678.8031","173.2","218.34","788","60.03","42"
"08/21/12 14:38:12","429678.8166","172.0","217.12","785","60.0","42"
"08/21/12 14:43:11","429678.8265","153.4","216.78","708","60.03","41"
"08/21/12 14:48:12","429678.8331","50.0","215.87","344","60.03","40"
"08/21/12 14:53:11","429678.8369","70.4","216.13","351","60.0","38"
"08/21/12 14:58:13","429678.8473","68.3","215.58","343","60.03","38"
"08/21/12 15:03:11","429678.8579","110.9","215.48","529","60.03","38"
"08/21/12 15:08:11","429678.8662","133.9","216.4","627","60.0","38"
"08/21/12 15:13:13","429678.8792","166.4","216.07","767","60.03","38"
"08/21/12 15:18:13","429678.8912","143.2","216.72","664","60.03","38"
"08/21/12 15:23:11","429678.9026","150.5","216.7","697","60.03","38"
"08/21/12 15:28:11","429678.9141","144.1","216.64","671","60.0","38"
"08/21/12 15:33:12","429678.9251","139.3","215.85","649","60.0","38"
"08/21/12 15:38:12","429678.9358","133.9","215.43","625","60.03","38"
"08/21/12 15:43:13","429678.9459","128.0","215.66","602","60.03","38"
"08/21/12 15:48:11","429678.9556","123.5","215.21","581","60.0","38"
"08/21/12 15:53:12","429678.9651","122.3","215.23","579","60.03","38"
"08/21/12 15:58:12","429678.9743","116.7","215.32","558","60.03","38"
"08/21/12 16:03:12","429678.9833","111.6","215.28","533","60.03","38"
"08/21/12 16:08:12","429678.9923","106.3","215.23","511","60.0","38"
"08/21/12 16:13:12","429679.0","102.4","215.47","492","60.0","38"
"08/21/12 16:18:12","429679.0082","101.3","215.94","485","60.0","37"
"08/21/12 16:23:11","429679.0157","87.9","214.55","429","60.0","37"
"08/21/12 16:28:12","429679.0206","52.1","215.46","369","60.03","36"
"08/21/12 16:33:13","429679.0244","46.5","214.89","410","60.03","35"
"08/21/12 16:38:11","429679.0279","39.5","214.3","398","60.0","34"
"08/21/12 16:43:11","429679.0334","84.3","215.93","414","60.03","34"
"08/21/12 16:48:11","429679.0402","88.0","214.31","432","60.03","33"
"08/21/12 16:58:11","429679.0516","83.5","215.72","411","60.03","33"
"08/21/12 17:03:12","429679.0577","52.4","214.06","213","60.03","33"
"08/21/12 17:08:13","429679.0617","35.8","214.49","133","60.03","33"
"08/21/12 17:13:13","429679.0657","39.6","214.36","384","60.0","33"
"08/21/12 17:18:11","429679.0697","43.2","214.29","298","60.03","32"
"08/21/12 17:23:11","429679.073","78.7","214.87","390","60.03","32"
"08/21/12 17:28:12","429679.0784","47.1","214.49","360","60.03","32"
"08/21/12 17:33:12","429679.0822","34.7","214.56","112","60.03","32"
"08/21/12 17:38:12","429679.085","38.7","213.02","124","60.03","32"
"08/21/12 17:43:13","429679.0887","41.7","214.03","296","60.0","31"
"08/21/12 17:48:11","429679.0914","48.0","213.35","370","60.0","31"
"08/21/12 17:53:11","429679.0949","46.6","212.98","362","60.03","31"
"08/21/12 17:58:12","429679.0978","42.1","213.19","297","60.03","31"
"08/21/12 18:03:13","429679.1006","31.4","213.11","81","60.03","30"
"08/21/12 18:08:13","429679.1033","31.8","214.58","110","60.03","30"
"08/21/12 18:13:11","429679.1056","29.8","213.96","193","60.03","30"
"08/21/12 18:18:12","429679.1078","26.7","213.68","318","60.0","30"
"08/21/12 18:23:12","429679.1096","29.1","214.0","40","60.03","30"
"08/21/12 18:28:11","429679.1112","15.4","214.4","5","60.0","30"
"08/21/12 18:33:13","429679.1123","16.0","214.45","1","60.03","29"
"08/21/12 18:38:13","429679.1131","0.0","213.8","0","60.03","29"
"08/21/12 18:43:11","429679.1137","14.2","213.74","18","60.0","29"
"08/21/12 18:48:12","429679.1141","10.5","213.89","46","60.03","28"
"08/21/12 18:53:12","429679.1145","0.0","213.66","0","60.03","28"
"08/22/12 06:58:13","429679.115","0.0","214.91","26","60.03","22"
"08/22/12 07:03:13","429679.1153","0.0","213.25","0","60.0","22"
"08/22/12 07:08:15","429679.1158","11.1","213.11","8","60.03","22"
"08/22/12 07:13:11","429679.1163","10.5","213.9","24","60.03","22"
"08/22/12 07:18:13","429679.117","14.9","213.35","2","60.03","22"
"08/22/12 07:23:12","429679.1187","33.0","213.18","117","60.03","23"
"08/22/12 07:28:13","429679.1207","32.5","213.47","97","60.03","23"
"08/22/12 07:33:12","429679.1229","33.2","212.86","139","60.03","24"
"08/22/12 07:38:12","429679.1254","29.7","214.17","114","60.03","24"
"08/22/12 07:43:13","429679.1282","34.6","213.98","170","60.03","24"
"08/22/12 07:48:12","429679.1314","36.5","214.18","355","60.0","25"
"08/22/12 07:53:12","429679.1347","41.1","211.64","268","60.03","25"
"08/22/12 07:58:12","429679.1385","54.9","213.96","368","60.03","26"
"08/22/12 08:03:12","429679.1424","56.6","216.46","241","60.0","26"
"08/22/12 08:08:13","429679.1463","37.9","215.48","86","60.03","26"
"08/22/12 08:13:13","429679.1502","44.9","215.04","85","60.0","27"
"08/22/12 08:18:13","429679.1543","67.4","214.73","344","60.03","27"
"08/22/12 08:23:12","429679.1597","72.4","213.97","360","60.03","27"
"08/22/12 08:28:13","429679.1655","76.7","213.75","382","60.03","28"
"08/22/12 08:33:12","429679.1716","80.8","213.88","400","60.03","28"
"08/22/12 08:38:13","429679.178","84.9","213.87","421","60.0","29"
"08/22/12 08:43:11","429679.1848","88.7","214.55","431","60.0","29"
"08/22/12 08:48:13","429679.1919","92.2","214.84","448","60.0","29"
"08/22/12 08:53:12","429679.1991","96.1","215.31","461","60.03","30"
"08/22/12 08:58:13","429679.2067","99.6","215.0","482","60.03","30"
"08/22/12 09:03:13","429679.2146","103.5","216.53","490","60.03","31"
"08/22/12 09:08:12","429679.2228","106.8","215.8","512","60.03","31"
"08/22/12 09:13:13","429679.2312","110.0","215.72","525","60.03","31"
"08/22/12 09:18:12","429679.2399","112.1","215.69","536","60.03","32"
"08/22/12 09:23:13","429679.2487","114.4","214.7","546","60.0","32"
"08/22/12 09:28:12","429679.2578","118.5","214.93","562","60.0","32"
"08/22/12 09:33:12","429679.267","121.3","219.91","564","60.03","33"
"08/22/12 09:38:12","429679.2766","123.6","215.57","581","60.0","33"
"08/22/12 09:43:13","429679.2864","126.7","216.77","592","60.03","33"
"08/22/12 09:48:13","429679.2964","129.6","217.35","604","60.0","34"
"08/22/12 09:53:12","429679.3066","131.9","217.23","617","60.03","34"
"08/22/12 09:58:13","429679.3167","134.6","217.02","626","60.07","35"
"08/22/12 10:03:13","429679.3273","137.7","217.9","642","60.07","35"
"08/22/12 10:08:12","429679.3377","128.4","216.74","599","60.0","35"
"08/22/12 10:13:12","429679.3489","145.9","215.64","677","60.03","36"
"08/22/12 10:18:12","429679.3603","145.2","214.71","678","60.03","36"
"08/22/12 10:23:12","429679.3717","147.2","214.69","684","60.03","37"
"08/22/12 10:28:12","429679.3833","149.6","215.09","700","60.03","37"
"08/22/12 10:33:13","429679.3949","151.0","216.07","699","60.0","37"
"08/22/12 10:38:13","429679.4068","153.7","215.42","712","60.0","37"
"08/22/12 10:43:12","429679.4187","154.9","214.75","726","60.0","38"
"08/22/12 10:48:12","429679.431","157.0","216.13","726","60.03","38"
"08/22/12 10:53:12","429679.4432","159.2","214.94","739","60.03","38"
"08/22/12 10:58:13","429679.4557","160.8","217.37","738","60.03","38"
"08/22/12 11:03:13","429679.4683","161.7","220.08","735","60.0","38"
"08/22/12 11:08:13","429679.481","165.2","216.47","758","60.03","38"
"08/22/12 11:13:12","429679.4939","168.3","217.01","769","60.0","39"
"08/22/12 11:18:12","429679.507","168.7","216.2","776","60.0","39"
"08/22/12 11:23:13","429679.5202","167.6","215.43","771","60.03","39"
"08/22/12 11:28:13","429679.5333","169.8","215.59","783","60.0","39"
"08/22/12 11:33:12","429679.5464","170.6","214.99","788","60.0","39"
"08/22/12 11:38:12","429679.5598","171.1","215.65","785","60.0","39"
"08/22/12 11:43:12","429679.573","171.0","215.25","788","60.0","40"
"08/22/12 11:48:12","429679.5863","170.3","216.42","781","60.03","40"
"08/22/12 11:53:13","429679.5996","171.4","216.9","784","60.03","41"
"08/22/12 11:58:13","429679.6131","173.1","217.7","794","60.03","40"
"08/22/12 12:03:12","429679.6266","174.1","217.07","794","60.0","41"
"08/22/12 12:08:13","429679.6402","173.6","217.83","795","60.03","41"
"08/22/12 12:13:12","429679.6537","172.6","215.04","796","60.03","41"
"08/22/12 12:18:12","429679.6672","173.9","215.26","800","60.03","42"
"08/22/12 12:23:12","429679.6808","175.3","215.84","807","60.03","42"
"08/22/12 12:28:13","429679.6945","175.1","218.35","798","60.0","42"
"08/22/12 12:33:13","429679.7075","174.4","218.95","787","60.03","41"
"08/22/12 12:38:13","429679.721","173.5","218.47","789","60.0","42"
"08/22/12 12:43:13","429679.7346","174.4","217.06","795","60.0","42"
"08/22/12 12:48:13","429679.7482","176.4","215.26","813","60.03","41"
"08/22/12 12:53:13","429679.762","177.0","215.11","821","60.03","41"
"08/22/12 12:58:13","429679.7758","176.9","214.51","814","60.03","41"
"08/22/12 13:03:13","429679.7895","176.5","215.68","810","60.0","41"
"08/22/12 13:08:13","429679.8033","175.8","216.09","804","60.0","41"
"08/22/12 13:13:13","429679.817","174.5","215.13","806","60.0","41"
"08/22/12 13:18:13","429679.8307","175.4","215.77","805","60.0","41"
"08/22/12 13:23:12","429679.8443","174.7","215.78","804","60.03","41"
"08/22/12 13:28:12","429679.8575","165.9","215.8","764","60.03","41"
"08/22/12 13:33:13","429679.8703","164.6","216.27","757","60.0","41"
"08/22/12 13:38:13","429679.8831","164.8","217.3","753","60.03","41"
"08/22/12 13:43:11","429679.8962","170.2","217.63","777","60.0","41"
"08/22/12 13:48:12","429679.909","156.1","217.36","718","60.03","41"
"08/22/12 13:53:12","429679.9214","157.8","216.93","731","60.0","41"
"08/22/12 13:58:12","429679.9323","116.9","216.59","547","60.03","40"
"08/22/12 14:03:12","429679.9397","106.8","217.17","505","60.03","39"
"08/22/12 14:08:12","429679.9497","93.3","215.57","453","60.03","39"
"08/22/12 14:13:13","429679.9558","81.2","215.14","404","60.03","38"
"08/22/12 14:18:12","429679.9624","73.4","214.27","367","60.03","37"
"08/22/12 14:23:12","429679.9706","133.0","215.59","620","60.03","37"
"08/22/12 14:28:12","429679.9706","166.4","216.71","762","60.03","37"
"08/22/12 14:33:13","429679.9834","155.5","216.48","718","60.0","38"
"08/22/12 14:38:12","429679.9933","116.1","216.02","550","60.03","38"
"08/22/12 14:43:12","429680.0045","158.2","216.59","729","60.0","38"
"08/22/12 14:48:12","429680.0165","152.1","217.03","699","60.0","38"
"08/22/12 14:53:13","429680.0276","131.3","215.96","612","60.0","39"
"08/22/12 14:58:13","429680.0389","145.8","215.67","680","60.03","39"
"08/22/12 15:03:12","429680.0501","141.9","215.68","662","60.03","39"
"08/22/12 15:08:12","429680.061","139.0","216.26","644","60.0","39"
"08/22/12 15:13:12","429680.0717","136.0","216.68","633","60.0","40"
"08/22/12 15:18:12","429680.0823","134.9","216.17","627","60.03","40"
"08/22/12 15:23:12","429680.0927","133.0","216.49","618","60.03","40"
"08/22/12 15:28:12","429680.103","129.5","217.5","602","60.03","40"
"08/22/12 15:33:12","429680.1129","125.9","216.78","590","60.03","40"
"08/22/12 15:38:13","429680.1226","121.5","215.57","574","60.0","39"
"08/22/12 15:43:12","429680.132","120.4","215.94","569","60.03","39"
"08/22/12 15:48:12","429680.1413","116.9","216.81","552","60.0","39"
"08/22/12 15:53:12","429680.1503","114.3","216.15","541","60.0","39"
"08/22/12 15:58:12","429680.159","111.0","216.81","524","60.03","38"
"08/22/12 16:03:12","429680.1675","107.0","216.59","511","60.0","38"
"08/22/12 16:08:12","429680.1757","103.9","215.47","501","60.07","38"
"08/22/12 16:13:13","429680.1836","100.6","216.0","483","60.0","38"
"08/22/12 16:18:13","429680.1913","97.7","215.33","470","60.0","38"
"08/22/12 16:23:12","429680.1979","90.0","215.58","438","60.0","38"
"08/22/12 16:28:12","429680.2051","91.0","215.7","444","60.0","38"
"08/22/12 16:33:13","429680.212","87.0","215.71","428","60.03","38"
"08/22/12 16:38:13","429680.2187","82.9","214.84","408","60.03","38"
"08/22/12 16:43:12","429680.2249","78.1","214.38","386","60.03","38"
"08/22/12 16:48:12","429680.2309","74.9","214.03","375","60.03","38"
"08/22/12 16:53:12","429680.2365","71.0","214.78","352","60.0","38"
"08/22/12 16:58:13","429680.2419","66.6","213.95","339","60.03","38"
"08/22/12 17:03:12","429680.2468","63.0","213.69","322","60.0","37"
"08/22/12 17:08:13","429680.2513","56.5","213.0","182","60.0","37"
"08/22/12 17:13:13","429680.2552","44.6","212.55","287","60.03","37"
"08/22/12 17:18:12","429680.2592","54.3","214.12","362","60.03","36"
"08/22/12 17:23:12","429680.2631","52.7","213.24","121","60.03","36"
"08/22/12 17:28:13","429680.2667","48.9","213.24","370","60.03","36"
"08/22/12 17:33:13","429680.27","34.4","212.92","227","60.03","35"
"08/22/12 17:38:12","429680.2729","41.6","213.22","293","60.03","35"
"08/22/12 17:43:13","429680.2756","36.8","213.5","279","60.03","35"
"08/22/12 17:48:12","429680.278","25.6","213.15","69","60.03","34"
"08/22/12 17:53:13","429680.2801","27.8","213.9","55","60.03","34"
"08/22/12 17:58:13","429680.2819","17.0","213.96","15","60.03","34"
"08/22/12 18:03:13","429680.2835","18.0","213.84","221","60.03","33"
"08/22/12 18:08:13","429680.2849","16.3","213.51","11","60.0","33"
"08/22/12 18:13:12","429680.2861","10.8","213.85","21","60.03","33"
"08/22/12 18:18:13","429680.2871","7.5","213.17","0","60.03","32"
"08/22/12 18:23:13","429680.2878","13.0","213.8","1","60.0","32"
"08/22/12 18:28:12","429680.2885","15.5","212.52","51","60.0","32"
"08/22/12 18:33:13","429680.289","13.1","212.84","26","60.03","31"
"08/22/12 18:38:12","429680.2894","13.1","212.56","78","60.03","31"
"08/23/12 06:58:13","429680.2902","13.9","213.89","22","60.03","18"
"08/23/12 07:03:12","429680.2906","0.0","212.47","0","60.07","18"
"08/23/12 07:08:16","429680.291","14.0","212.18","251","60.03","18"
"08/23/12 07:13:16","429680.2918","17.5","212.18","14","60.03","18"
"08/23/12 07:18:14","429680.2932","22.0","213.8","22","60.03","19"
"08/23/12 07:23:14","429680.2951","29.2","213.54","222","60.03","19"
"08/23/12 07:28:12","429680.2973","16.3","212.86","238","60.03","20"
"08/23/12 07:33:13","429680.2985","11.6","214.25","179","60.0","20"
"08/23/12 07:38:14","429680.2998","31.2","214.16","255","60.03","20"
"08/23/12 07:43:14","429680.3027","47.4","214.48","286","60.0","21"
"08/23/12 07:48:14","429680.3064","55.8","214.78","138","60.0","22"
"08/23/12 07:53:12","429680.31","26.7","214.47","87","60.03","23"
"08/23/12 07:58:13","429680.3125","36.0","214.17","77","60.03","23"
"08/23/12 08:03:13","429680.3149","31.1","213.95","207","60.03","24"
"08/23/12 08:08:13","429680.3169","25.8","214.66","131","60.03","24"
"08/23/12 08:13:13","429680.319","32.1","214.57","233","60.03","24"
"08/23/12 08:18:14","429680.3221","27.6","214.49","68","60.0","25"
"08/23/12 08:23:14","429680.3248","41.4","214.58","269","60.03","25"
"08/23/12 08:28:13","429680.3304","86.5","214.73","422","60.0","26"
"08/23/12 08:33:13","429680.3371","88.5","215.04","432","60.0","27"
"08/23/12 08:38:13","429680.3439","86.5","215.15","421","60.0","27"
"08/23/12 08:43:12","429680.3491","50.4","213.42","344","60.03","28"
"08/23/12 08:48:13","429680.3536","76.3","213.96","380","60.0","28"
"08/23/12 08:53:13","429680.3594","73.1","215.36","367","60.03","29"
"08/23/12 08:58:14","429680.3649","67.4","215.07","343","60.0","29"
"08/23/12 09:03:14","429680.3705","71.6","215.09","360","60.0","29"
"08/23/12 09:08:12","429680.3758","65.4","214.76","330","60.0","29"
"08/23/12 09:13:12","429680.3811","61.6","214.55","318","60.03","29"
"08/23/12 09:18:13","429680.385","42.3","214.42","238","60.0","29"
"08/23/12 09:23:13","429680.3893","59.1","213.67","335","60.03","30"
"08/23/12 09:28:14","429680.3931","57.8","213.49","402","60.0","30"
"08/23/12 09:33:13","429680.3972","42.0","214.22","300","60.03","30"
"08/23/12 09:38:13","429680.4008","44.9","214.75","218","60.0","30"
"08/23/12 09:43:13","429680.405","76.7","213.0","306","60.0","29"
"08/23/12 09:48:12","429680.4095","90.3","213.78","442","60.03","30"
"08/23/12 09:53:12","429680.416","71.5","214.52","359","60.03","30"
"08/23/12 09:58:13","429680.4217","72.7","214.84","367","60.07","30"
"08/23/12 10:03:13","429680.4288","100.8","215.92","483","60.0","30"
"08/23/12 10:08:13","429680.4356","82.5","216.27","405","60.0","30"
"08/23/12 10:13:12","429680.4415","76.1","215.92","375","60.0","30"
"08/23/12 10:18:14","429680.4478","87.3","214.88","429","60.03","30"
"08/23/12 10:23:13","429680.4544","85.8","215.65","422","60.03","31"
"08/23/12 10:28:12","429680.4613","87.3","214.58","427","60.0","31"
"08/23/12 10:33:13","429680.4677","92.6","215.33","448","60.03","32"
"08/23/12 10:38:13","429680.474","65.4","216.52","331","60.03","32"
"08/23/12 10:43:13","429680.478","52.6","214.68","392","60.0","32"
"08/23/12 10:48:13","429680.4813","36.2","214.8","89","60.0","32"
"08/23/12 10:53:12","429680.4843","31.0","214.82","259","60.03","32"
"08/23/12 10:58:12","429680.4868","27.3","215.22","125","60.03","32"
"08/23/12 11:03:14","429680.489","19.3","215.18","283","60.03","31"
"08/23/12 11:08:12","429680.491","38.1","215.01","37","60.03","31"
"08/23/12 11:13:14","429680.493","22.1","215.44","70","60.03","30"
"08/23/12 11:18:13","429680.495","29.7","213.72","185","60.03","30"
"08/23/12 11:23:13","429680.4973","27.4","214.85","222","60.0","29"
"08/23/12 11:28:13","429680.4997","38.3","214.7","287","60.0","29"
"08/23/12 11:33:13","429680.5024","39.6","213.68","97","60.03","29"
"08/23/12 11:38:13","429680.5051","30.6","214.65","245","60.0","29"
"08/23/12 11:43:14","429680.5077","38.3","213.85","231","60.0","29"
"08/23/12 11:48:13","429680.5103","30.6","214.47","109","60.03","29"
"08/23/12 11:53:13","429680.513","30.1","213.84","105","60.0","29"
"08/23/12 11:58:14","429680.5158","34.1","214.3","127","60.07","28"
"08/23/12 12:03:14","429680.519","46.0","213.93","131","60.03","28"
"08/23/12 12:08:14","429680.5215","33.7","214.09","81","60.03","28"
"08/23/12 12:13:12","429680.523","14.4","213.84","5","60.03","28"
"08/23/12 12:18:13","429680.5241","22.6","213.63","135","60.0","28"
"08/23/12 12:23:13","429680.5251","16.4","213.15","98","60.0","27"
"08/23/12 12:28:13","429680.5262","15.4","214.04","15","60.03","27"
"08/23/12 12:33:12","429680.5276","26.1","213.37","236","60.03","27"
"08/23/12 12:38:14","429680.5292","13.3","214.46","178","60.0","26"
"08/23/12 12:43:14","429680.5312","14.2","214.74","255","60.0","26"
"08/23/12 12:48:14","429680.5332","15.9","213.44","171","59.96","26"
"08/23/12 12:53:14","429680.5353","26.3","214.32","134","60.03","26"
"08/23/12 12:58:12","429680.5377","24.4","215.61","239","60.03","26"
"08/23/12 13:03:13","429680.5396","33.2","214.38","92","60.03","26"
"08/23/12 13:08:14","429680.5414","12.8","214.94","278","60.03","26"
"08/23/12 13:13:14","429680.543","18.5","213.68","248","60.0","26"
"08/23/12 13:18:12","429680.5445","24.2","213.35","98","60.03","27"
"08/23/12 13:23:13","429680.5462","12.7","213.82","113","60.0","27"
"08/23/12 13:28:14","429680.5478","11.3","213.5","205","60.03","27"
"08/23/12 13:33:13","429680.5491","12.8","213.63","64","60.03","27"
"08/23/12 13:38:13","429680.5502","8.2","213.23","221","60.03","27"
"08/23/12 13:48:13","429680.551","2.1","212.29","206","60.0","26"
"08/23/12 13:53:13","429680.5516","14.4","213.27","20","60.03","25"
"08/23/12 13:58:13","429680.5521","0.0","213.67","154","60.03","25"
"08/23/12 14:03:14","429680.5524","0.0","212.89","0","60.03","25"
"08/23/12 14:08:13","429680.5529","6.6","213.18","148","60.03","24"
"08/23/12 14:13:14","429680.5536","0.0","212.84","0","60.0","24"
"08/23/12 14:18:13","429680.5543","15.8","212.88","107","60.03","24"
"08/23/12 14:23:13","429680.5551","12.0","213.17","4","60.0","23"
"08/23/12 14:28:14","429680.5557","12.8","213.0","9","60.0","23"
"08/23/12 14:33:14","429680.5568","20.1","212.87","174","60.03","23"
"08/23/12 14:38:13","429680.558","12.6","212.59","11","60.0","24"
"08/23/12 14:43:13","429680.5591","15.8","212.71","0","60.03","24"
"08/23/12 14:48:14","429680.5601","11.5","212.47","19","60.03","24"
"08/23/12 14:53:14","429680.561","11.8","212.21","1","60.0","24"
"08/23/12 14:58:12","429680.562","15.9","212.27","79","60.0","24"
"08/23/12 15:03:13","429680.5629","16.2","212.82","179","60.0","24"
"08/23/12 15:08:14","429680.564","21.7","212.47","137","60.03","24"
"08/23/12 15:13:14","429680.5653","17.2","212.76","7","60.0","24"
"08/23/12 15:18:13","429680.5663","22.0","212.53","206","60.0","24"
"08/23/12 15:23:14","429680.5675","11.2","212.12","87","60.03","24"
"08/23/12 15:28:13","429680.5685","22.9","212.58","107","60.0","24"
"08/23/12 15:33:13","429680.5698","25.6","212.63","60","60.03","24"
"08/23/12 15:38:14","429680.5715","32.4","212.82","144","60.0","23"
"08/23/12 15:43:13","429680.5737","34.6","213.93","109","60.03","23"
"08/23/12 15:48:13","429680.5764","46.8","214.1","216","60.0","24"
"08/23/12 15:53:14","429680.5797","48.8","214.32","371","60.03","24"
"08/23/12 15:58:12","429680.5827","41.9","214.77","275","60.03","24"
"08/23/12 16:03:13","429680.5856","44.3","214.18","301","60.0","24"
"08/23/12 16:08:14","429680.5893","42.7","214.22","199","60.03","24"
"08/23/12 16:13:14","429680.5932","40.7","214.06","229","60.03","25"
"08/23/12 16:18:14","429680.5976","36.5","212.77","201","60.03","25"
"08/23/12 16:23:12","429680.6003","23.8","213.92","323","60.03","25"
"08/23/12 16:28:12","429680.6017","15.0","212.76","4","60.03","25"
"08/23/12 16:33:14","429680.6027","9.3","213.01","0","60.03","25"
"08/23/12 16:38:14","429680.6033","12.7","212.97","29","60.03","24"
"08/23/12 16:43:12","429680.6038","15.1","213.02","14","60.03","24"
"08/23/12 16:48:14","429680.6044","14.5","213.42","93","60.03","24"
"08/23/12 16:53:13","429680.6055","31.4","213.07","35","60.03","24"
"08/23/12 16:58:13","429680.6078","22.2","213.3","227","60.03","24"
"08/23/12 17:03:13","429680.6093","21.1","213.8","204","60.03","24"
"08/23/12 17:08:13","429680.6102","7.4","213.97","0","60.03","24"
"08/23/12 17:13:13","429680.611","14.5","213.5","7","60.03","24"
"08/23/12 17:18:14","429680.6119","19.3","212.98","208","60.03","24"
"08/23/12 17:23:13","429680.6134","16.0","213.04","73","60.03","24"
"08/23/12 17:28:13","429680.6152","26.7","214.29","298","60.03","24"
"08/23/12 17:33:13","429680.6173","34.9","213.42","69","60.0","24"
"08/23/12 17:38:14","429680.6198","46.8","214.29","283","60.03","24"
"08/23/12 17:43:14","429680.6226","32.9","214.46","134","60.0","24"
"08/23/12 17:48:13","429680.6244","33.7","214.57","91","60.03","24"
"08/23/12 17:53:13","429680.6264","28.1","214.24","123","60.03","24"
"08/23/12 17:58:13","429680.6285","26.5","213.9","166","60.03","24"
"08/23/12 18:03:13","429680.6307","26.3","213.83","224","60.03","25"
"08/23/12 18:08:13","429680.6325","25.7","214.08","108","60.03","25"
"08/23/12 18:13:13","429680.6338","15.9","213.15","7","60.07","25"
"08/23/12 18:18:14","429680.6347","12.1","213.04","8","60.0","24"
"08/23/12 18:23:14","429680.6356","12.6","213.61","26","60.03","24"
"08/23/12 18:28:13","429680.6365","14.7","213.05","31","60.03","24"
"08/23/12 18:33:12","429680.6374","0.0","212.33","28","60.03","24"
"08/24/12 07:56:08","429680.6377","14.1","213.78","0","60.03","22"
"08/24/12 08:01:10","429680.6381","0.0","214.22","0","60.0","22"
"08/24/12 08:06:11","429680.6386","13.1","213.93","1","60.0","22"
"08/24/12 08:11:08","429680.6393","14.6","214.24","1","60.0","22"
"08/24/12 08:16:07","429680.6401","15.9","214.12","1","60.0","22"
"08/24/12 08:21:08","429680.6412","14.7","214.71","97","60.0","22"
"08/24/12 08:26:09","429680.6424","24.9","215.14","163","60.0","23"
"08/24/12 08:31:07","429680.6437","12.4","214.22","40","60.03","23"
"08/24/12 08:36:08","429680.6453","18.7","214.04","248","60.03","23"
"08/24/12 08:41:08","429680.6471","13.5","214.08","213","60.03","23"
"08/24/12 08:46:09","429680.649","19.3","213.61","222","60.07","24"
"08/24/12 08:51:08","429680.6512","26.1","213.64","227","60.03","24"
"08/24/12 08:56:09","429680.6538","34.8","213.5","91","60.03","25"
"08/24/12 09:01:08","429680.6581","74.1","214.58","369","60.03","25"
"08/24/12 09:06:07","429680.6647","85.6","216.44","419","60.03","26"
"08/24/12 09:11:08","429680.6692","34.1","215.2","161","60.0","26"
"08/24/12 09:16:09","429680.6752","101.4","217.01","485","60.0","27"
"08/24/12 09:21:09","429680.6831","100.1","216.55","482","60.07","28"
"08/24/12 09:26:07","429680.6905","94.5","215.56","454","60.0","28"
"08/24/12 09:31:08","429680.6981","91.2","214.62","444","60.0","29"
"08/24/12 09:36:07","429680.7066","118.9","215.63","564","60.03","30"
"08/24/12 09:41:08","429680.716","131.9","215.66","621","60.03","30"
"08/24/12 09:46:08","429680.7263","136.2","215.25","637","60.0","31"
"08/24/12 09:51:08","429680.7366","118.3","214.49","567","60.03","32"
"08/24/12 09:56:09","429680.7468","133.1","215.1","628","60.03","32"
"08/24/12 10:01:08","429680.7571","131.8","215.81","618","60.0","33"
"08/24/12 10:06:08","429680.7672","125.4","214.18","595","60.03","33"
"08/24/12 10:11:08","429680.7773","132.8","215.17","625","60.03","34"
"08/24/12 10:16:09","429680.7882","144.9","215.73","670","60.0","34"
"08/24/12 10:21:08","429680.7994","145.8","215.47","679","60.03","35"
"08/24/12 10:26:08","429680.8107","147.0","215.86","680","60.03","35"
"08/24/12 10:31:08","429680.8224","151.8","217.27","694","60.0","36"
"08/24/12 10:36:09","429680.8343","151.6","216.64","701","60.0","36"
"08/24/12 10:41:08","429680.8462","154.8","216.88","716","60.03","37"
"08/24/12 10:46:08","429680.8583","157.5","217.33","726","60.03","37"
"08/24/12 10:51:07","429680.8707","162.7","216.4","742","60.0","38"
"08/24/12 10:56:09","429680.8827","164.1","216.78","755","60.03","38"
"08/24/12 11:01:08","429680.8943","159.4","216.3","736","60.03","38"
"08/24/12 11:06:08","429680.9066","156.3","215.75","724","60.03","38"
"08/24/12 11:11:09","429680.9189","157.6","215.95","731","60.03","39"
"08/24/12 11:16:07","429680.9311","159.0","216.05","732","60.03","39"
"08/24/12 11:21:08","429680.9435","157.8","215.79","730","60.03","39"
"08/24/12 11:26:09","429680.9561","162.6","216.3","748","60.0","40"
"08/24/12 11:31:08","429680.9687","162.9","216.54","748","60.03","41"
"08/24/12 11:36:08","429680.9813","162.8","215.28","753","60.03","42"
"08/24/12 11:41:09","429680.994","163.0","215.74","755","60.03","43"
"08/24/12 11:46:07","429681.0066","162.9","214.95","758","60.03","43"
"08/24/12 11:51:08","429681.0196","171.6","215.41","788","60.03","44"
"08/24/12 11:56:08","429681.0322","165.9","216.4","761","60.0","44"
"08/24/12 12:01:07","429681.0451","165.2","216.75","763","60.03","44"
"08/24/12 12:06:08","429681.058","166.3","215.44","768","60.0","44"
"08/24/12 12:11:08","429681.0711","168.7","215.46","774","60.0","44"
"08/24/12 12:16:08","429681.0841","169.8","217.35","773","60.03","44"
"08/24/12 12:21:08","429681.0971","170.3","216.9","782","60.03","44"
"08/24/12 12:26:08","429681.11","169.9","216.47","784","60.03","44"
"08/24/12 12:31:08","429681.1228","172.3","215.08","795","60.0","44"
"08/24/12 12:36:07","429681.1362","74.1","214.61","368","60.0","45"
"08/24/12 12:41:07","429681.1494","167.7","215.51","777","60.03","44"
"08/24/12 12:46:09","429681.1626","170.1","216.65","773","60.03","44"
"08/24/12 12:51:08","429681.1759","169.0","216.5","775","60.0","44"
"08/24/12 12:56:08","429681.1889","167.8","215.38","778","60.0","44"
"08/24/12 13:01:08","429681.202","168.0","215.98","775","60.03","45"
"08/24/12 13:06:08","429681.2152","171.5","215.98","787","60.03","45"
"08/24/12 13:11:08","429681.2281","161.5","215.69","747","60.0","46"
"08/24/12 13:16:08","429681.241","166.6","216.53","765","60.0","46"
"08/24/12 13:21:07","429681.2539","170.2","216.7","787","60.03","47"
"08/24/12 13:26:09","429681.2644","41.0","212.99","132","60.03","47"
"08/24/12 13:31:08","429681.2741","41.9","215.0","396","60.03","48"
"08/24/12 13:36:08","429681.2775","65.9","214.38","236","60.03","46"
"08/24/12 13:41:08","429681.2819","40.1","214.68","167","60.03","45"
"08/24/12 13:46:09","429681.2855","53.3","214.14","246","60.0","44"
"08/24/12 13:51:08","429681.2936","94.1","214.54","457","60.0","44"
"08/24/12 13:56:07","429681.3063","179.9","216.98","825","60.03","45"
"08/24/12 14:01:08","429681.3151","41.0","213.68","198","60.03","45"
"08/24/12 14:06:08","429681.3184","54.3","212.72","151","60.03","44"
"08/24/12 14:11:08","429681.3218","0.0","222.47","0","60.03","43"
"08/24/12 14:16:07","429681.3223","86.7","216.84","422","60.0","42"
"08/24/12 14:21:09","429681.3315","68.2","215.75","344","60.0","43"
"08/24/12 14:26:08","429681.3359","40.5","216.02","149","60.03","42"
"08/24/12 14:31:07","429681.3419","97.8","217.34","470","60.0","42"
"08/24/12 14:36:07","429681.3512","84.1","215.52","408","60.0","42"
"08/24/12 14:41:09","429681.3612","157.8","217.03","728","60.03","42"
"08/24/12 14:46:09","429681.3737","153.1","217.0","702","60.0","43"
"08/24/12 14:51:07","429681.3849","139.5","216.4","650","60.03","44"
"08/24/12 14:56:08","429681.3956","137.1","216.76","641","60.03","45"
"08/24/12 15:01:08","429681.4066","135.6","216.61","630","60.03","46"
"08/24/12 15:06:09","429681.4162","135.2","216.81","627","60.0","46"
"08/24/12 15:11:09","429681.4251","68.4","215.47","198","60.03","46"
"08/24/12 15:16:09","429681.435","132.1","216.35","623","60.0","46"
"08/24/12 15:21:07","429681.4451","128.5","216.1","605","60.03","46"
"08/24/12 15:26:08","429681.4549","123.6","215.77","582","60.03","47"
"08/24/12 15:31:07","429681.4644","122.9","216.0","575","60.0","47"
"08/24/12 15:36:08","429681.4732","120.1","216.27","564","60.03","47"
"08/24/12 15:41:08","429681.483","128.5","215.42","605","60.03","47"
"08/24/12 15:46:08","429681.4894","70.9","214.26","359","60.03","46"
"08/24/12 15:51:08","429681.4955","62.2","213.87","350","60.03","46"
"08/24/12 15:56:08","429681.5035","80.7","214.84","396","60.03","46"
"08/24/12 16:01:07","429681.5125","124.1","215.93","585","60.03","46"
"08/24/12 16:06:08","429681.5218","99.4","216.21","475","60.03","46"
"08/24/12 16:11:08","429681.5277","105.6","216.28","504","60.0","45"
"08/24/12 16:16:09","429681.535","98.4","216.39","475","60.03","44"
"08/24/12 16:21:08","429681.5424","92.6","216.16","444","60.0","43"
"08/24/12 16:26:09","429681.5494","87.8","214.99","431","60.03","43"
"08/24/12 16:31:07","429681.5561","81.3","215.04","398","60.03","42"
"08/24/12 16:36:09","429681.562","78.9","214.27","393","60.03","41"
"08/24/12 16:41:08","429681.568","75.2","214.82","376","60.03","41"
"08/24/12 16:46:08","429681.5738","73.0","214.97","367","60.03","40"
"08/24/12 16:51:07","429681.5793","70.0","213.79","355","60.0","39"
"08/24/12 16:56:09","429681.5846","66.7","214.45","339","60.03","39"
"08/24/12 17:01:08","429681.5897","63.0","214.95","321","60.03","38"
"08/24/12 17:06:08","429681.5941","39.5","214.56","367","60.07","38"
"08/24/12 17:11:07","429681.5979","41.9","214.73","369","60.03","38"
"08/24/12 17:16:09","429681.6019","60.9","214.67","262","60.0","37"
"08/24/12 17:21:07","429681.6058","39.4","215.56","401","60.0","36"
"08/24/12 17:26:09","429681.6093","49.4","214.55","106","60.03","36"
"08/24/12 17:31:09","429681.6126","34.3","213.53","263","60.07","36"
"08/24/12 17:36:08","429681.6156","31.3","214.09","239","60.03","35"
"08/24/12 17:41:09","429681.6183","37.3","213.88","205","60.0","34"
"08/24/12 17:46:09","429681.6207","27.2","214.4","229","60.03","34"
"08/24/12 17:51:09","429681.6229","25.5","214.24","330","60.07","34"
"08/24/12 17:56:08","429681.6248","33.1","213.08","84","60.03","33"
"08/24/12 18:01:08","429681.6264","19.3","212.74","32","60.03","33"
"08/24/12 18:06:09","429681.6278","15.1","213.24","8","60.03","33"
"08/24/12 18:11:08","429681.629","14.2","212.56","3","60.03","32"
"08/24/12 18:16:08","429681.63","12.7","213.46","97","60.0","32"
"08/24/12 18:21:08","429681.6309","15.4","213.03","0","60.03","32"
"08/24/12 18:26:08","429681.6316","14.9","213.91","115","60.03","31"
"08/24/12 18:31:09","429681.6322","13.7","214.19","1","60.03","31"
"08/24/12 18:36:09","429681.6327","0.0","213.44","0","60.03","31"
"08/24/12 18:41:09","429681.6331","0.0","213.39","0","60.03","31"
"08/24/12 18:46:09","429681.6333","13.9","213.32","1","60.03","30"
"08/25/12 06:51:11","429681.6337","0.0","213.24","0","60.03","23"
"08/25/12 06:56:08","429681.6342","0.0","214.02","209","60.0","23"
"08/25/12 07:01:08","429681.6347","6.5","213.3","232","60.0","23"
"08/25/12 07:06:09","429681.6355","4.3","213.44","0","60.03","23"
"08/25/12 07:11:08","429681.6364","16.3","213.6","93","60.03","24"
"08/25/12 07:16:09","429681.6374","19.7","213.4","269","60.03","24"
"08/25/12 07:21:08","429681.6388","17.8","212.91","173","60.0","25"
"08/25/12 07:26:09","429681.6403","23.0","214.65","286","60.03","25"
"08/25/12 07:31:09","429681.6422","24.2","215.4","167","60.03","25"
"08/25/12 07:36:09","429681.6444","26.4","214.97","131","60.03","26"
"08/25/12 07:41:09","429681.6468","33.9","214.6","70","60.0","26"
"08/25/12 07:46:08","429681.6495","31.3","215.21","139","60.03","26"
"08/25/12 07:51:08","429681.6524","45.0","214.26","305","60.03","27"
"08/25/12 07:56:08","429681.6557","39.6","214.0","249","60.0","27"
"08/25/12 08:01:09","429681.6592","52.1","213.83","300","60.03","28"
"08/25/12 08:06:09","429681.6629","62.0","213.43","350","60.0","29"
"08/25/12 08:11:09","429681.6668","44.8","213.72","355","60.0","29"
"08/25/12 08:16:07","429681.6707","64.1","215.92","326","60.0","30"
"08/25/12 08:21:09","429681.6746","48.3","215.01","270","60.03","30"
"08/25/12 08:26:09","429681.6793","68.0","214.53","342","59.96","31"
"08/25/12 08:31:08","429681.6848","81.3","214.92","400","60.03","32"
"08/25/12 08:36:09","429681.6902","71.2","214.38","356","60.0","32"
"08/25/12 08:41:08","429681.6937","39.5","213.4","170","60.03","32"
"08/25/12 08:46:08","429681.6972","37.9","213.92","124","60.03","32"
"08/25/12 08:51:08","429681.7001","29.7","213.77","99","60.03","32"
"08/25/12 08:56:08","429681.7029","49.5","213.38","290","60.03","32"
"08/25/12 09:01:08","429681.7055","26.3","213.62","133","60.03","32"
"08/25/12 09:06:09","429681.7078","26.3","212.65","136","60.03","31"
"08/25/12 09:11:08","429681.7102","27.3","213.02","159","60.0","31"
"08/25/12 09:16:09","429681.7124","26.1","212.7","72","60.03","31"
"08/25/12 09:21:09","429681.7148","36.3","213.13","266","60.03","31"
"08/25/12 09:26:09","429681.7174","39.4","212.78","76","60.03","31"
"08/25/12 09:31:08","429681.7206","50.2","214.51","251","60.0","31"
"08/25/12 09:36:09","429681.7244","42.2","213.49","213","60.0","31"
"08/25/12 09:41:08","429681.73","50.2","214.08","389","60.0","32"
"08/25/12 09:46:08","429681.7368","127.2","215.58","596","60.0","32"
"08/25/12 09:51:08","429681.7447","104.4","214.3","505","60.03","33"
"08/25/12 09:56:09","429681.7532","126.9","215.29","598","60.0","34"
"08/25/12 10:01:08","429681.7635","142.0","216.76","660","60.0","36"
"08/25/12 10:06:08","429681.7745","136.9","215.66","639","60.0","37"
"08/25/12 10:11:08","429681.785","132.8","215.97","621","60.0","38"
"08/25/12 10:16:09","429681.7953","135.4","215.85","636","60.03","39"
"08/25/12 10:21:09","429681.806","137.6","215.62","642","60.03","40"
"08/25/12 10:26:09","429681.8166","138.9","216.09","650","60.07","40"
"08/25/12 10:31:08","429681.8276","142.3","215.2","667","60.0","41"
"08/25/12 10:36:09","429681.8388","143.9","215.12","671","60.0","41"
"08/25/12 10:41:09","429681.8502","146.8","215.43","683","60.0","42"
"08/25/12 10:46:08","429681.8617","149.9","215.59","695","60.03","42"
"08/25/12 10:51:09","429681.8734","148.1","216.04","689","60.0","43"
"08/25/12 10:56:09","429681.8853","156.2","215.35","722","60.03","43"
"08/25/12 11:01:08","429681.8974","152.3","215.87","704","60.0","43"
"08/25/12 11:06:09","429681.9092","147.3","215.07","687","60.0","44"
"08/25/12 11:11:09","429681.9212","162.5","216.08","745","60.07","45"
"08/25/12 11:16:08","429681.9321","168.3","216.97","775","60.07","44"
"08/25/12 11:21:08","429681.9444","132.1","215.29","622","60.0","44"
"08/25/12 11:26:09","429681.9564","163.3","215.87","753","60.0","44"
"08/25/12 11:31:09","429681.9692","163.7","215.5","755","60.0","45"
"08/25/12 11:36:09","429681.9819","165.0","217.21","757","60.0","45"
"08/25/12 11:41:09","429681.9947","163.9","217.17","754","60.03","45"
"08/25/12 11:46:08","429682.0073","159.9","216.73","737","60.0","45"
"08/25/12 11:51:08","429682.02","165.6","217.19","759","60.0","45"
"08/25/12 11:56:09","429682.0313","171.4","215.85","788","60.03","45"
"08/25/12 12:01:09","429682.0416","146.9","214.89","686","60.03","44"
"08/25/12 12:06:09","429682.0533","142.7","215.09","667","60.03","44"
"08/25/12 12:11:08","429682.0637","134.1","215.51","627","60.03","43"
"08/25/12 12:16:08","429682.0765","174.0","215.18","801","60.0","44"
"08/25/12 12:21:08","429682.0894","159.8","215.3","741","60.0","44"
"08/25/12 12:26:09","429682.1022","165.1","214.68","767","60.03","45"
"08/25/12 12:31:09","429682.1151","163.7","214.9","761","60.0","46"
"08/25/12 12:36:08","429682.1279","43.1","213.51","269","60.03","46"
"08/25/12 12:41:09","429682.1376","170.7","216.16","785","60.0","46"
"08/25/12 12:46:09","429682.151","172.4","216.14","789","60.0","47"
"08/25/12 12:51:09","429682.1641","158.7","215.28","738","60.0","48"
"08/25/12 12:56:08","429682.177","170.9","216.2","786","60.03","49"
"08/25/12 13:01:09","429682.1897","157.7","215.71","735","60.03","48"
"08/25/12 13:06:09","429682.2025","171.3","215.56","792","60.03","48"
"08/25/12 13:11:09","429682.216","170.3","214.52","789","60.03","48"
"08/25/12 13:16:08","429682.2289","162.8","215.12","751","60.03","48"
"08/25/12 13:21:09","429682.2404","134.9","215.05","635","60.03","47"
"08/25/12 13:26:08","429682.2509","142.7","215.56","664","60.03","47"
"08/25/12 13:31:09","429682.2644","173.4","216.66","792","60.03","48"
"08/25/12 13:36:09","429682.2775","168.8","216.3","774","60.03","47"
"08/25/12 13:41:09","429682.2904","160.4","216.06","742","60.0","46"
"08/25/12 13:46:09","429682.3031","168.4","216.02","779","60.0","46"
"08/25/12 13:51:09","429682.3162","169.1","215.93","778","60.03","46"
"08/25/12 13:56:09","429682.3294","174.3","216.49","802","60.03","47"
"08/25/12 14:01:09","429682.34","135.0","214.6","630","60.03","46"
"08/25/12 14:06:09","429682.3514","141.8","214.93","664","60.03","45"
"08/25/12 14:11:09","429682.3621","130.8","214.7","616","60.03","45"
"08/25/12 14:16:08","429682.3713","123.3","213.96","585","60.03","45"
"08/25/12 14:21:08","429682.3807","116.3","214.32","548","60.0","44"
"08/25/12 14:26:09","429682.3887","102.2","214.87","488","60.03","44"
