"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/25/12 14:31:09","429682.3974","103.7","215.37","500","60.03","43"
"08/25/12 14:36:09","429682.4057","126.0","215.99","589","60.03","43"
"08/25/12 14:41:09","429682.416","134.2","215.01","629","60.03","43"
"08/25/12 14:46:09","429682.4265","130.6","216.71","609","60.0","43"
"08/25/12 14:51:09","429682.4368","119.6","216.02","562","60.0","43"
"08/25/12 14:56:08","429682.4425","40.7","214.21","161","60.0","42"
"08/25/12 15:01:09","429682.4459","41.3","213.82","103","60.03","42"
"08/25/12 15:06:08","429682.4519","104.1","215.15","499","60.0","42"
"08/25/12 15:11:09","429682.4592","83.5","213.75","414","60.03","41"
"08/25/12 15:16:08","429682.4676","106.8","213.98","514","60.03","42"
"08/25/12 15:21:09","429682.4735","39.5","212.81","285","60.03","42"
"08/25/12 15:26:09","429682.4787","82.4","214.52","403","60.0","41"
"08/25/12 15:31:08","429682.4863","101.4","214.8","489","60.0","42"
"08/25/12 15:36:09","429682.4935","73.6","214.46","371","60.03","42"
"08/25/12 15:41:09","429682.4997","102.4","212.87","496","60.03","41"
"08/25/12 15:46:08","429682.5069","118.4","214.51","562","60.0","42"
"08/25/12 15:51:09","429682.5154","96.2","213.86","468","60.03","42"
"08/25/12 15:56:10","429682.5236","101.2","214.09","488","60.03","43"
"08/25/12 16:01:09","429682.5294","72.6","213.62","367","60.03","43"
"08/25/12 16:06:08","429682.5345","67.7","214.53","342","60.03","43"
"08/25/12 16:11:10","429682.5403","83.9","214.13","417","60.0","43"
"08/25/12 16:16:08","429682.5457","69.0","213.26","351","60.0","42"
"08/25/12 16:21:09","429682.5516","68.0","213.45","347","60.03","42"
"08/25/12 16:26:09","429682.5567","48.3","213.42","287","60.03","42"
"08/25/12 16:31:08","429682.561","61.7","213.22","319","60.03","42"
"08/25/12 16:36:09","429682.565","46.5","212.67","292","60.03","42"
"08/25/12 16:41:09","429682.5681","37.7","213.79","102","60.03","41"
"08/25/12 16:46:09","429682.5722","63.6","213.5","293","60.03","41"
"08/25/12 16:51:08","429682.5757","44.7","213.23","89","60.03","41"
"08/25/12 16:56:08","429682.5784","38.9","213.61","158","60.07","40"
"08/25/12 17:01:08","429682.5812","32.1","213.58","192","60.0","40"
"08/25/12 17:06:08","429682.584","29.1","213.72","288","60.0","40"
"08/25/12 17:11:08","429682.5866","33.6","213.42","159","60.03","39"
"08/25/12 17:16:09","429682.589","28.1","214.33","72","60.03","39"
"08/25/12 17:21:10","429682.5913","31.3","215.04","199","60.0","39"
"08/25/12 17:26:09","429682.5933","23.1","214.12","22","60.07","39"
"08/25/12 17:31:08","429682.595","14.0","213.34","34","60.03","38"
"08/25/12 17:36:09","429682.5965","29.3","213.79","59","60.03","38"
"08/25/12 17:41:10","429682.5979","16.5","212.61","58","60.03","38"
"08/25/12 17:46:09","429682.599","10.7","212.67","203","60.03","38"
"08/25/12 17:51:09","429682.6001","15.1","212.89","245","60.03","37"
"08/25/12 17:56:09","429682.601","13.6","212.48","94","60.03","37"
"08/25/12 18:01:09","429682.6021","11.1","212.81","62","60.0","36"
"08/25/12 18:06:09","429682.6031","15.0","212.88","1","60.0","36"
"08/25/12 18:11:09","429682.6041","14.5","212.57","2","60.0","35"
"08/25/12 18:16:09","429682.6051","11.0","212.21","170","60.03","35"
"08/25/12 18:21:08","429682.6059","12.2","213.22","27","60.03","35"
"08/25/12 18:26:08","429682.6065","11.9","213.35","3","60.03","34"
"08/25/12 18:31:09","429682.6071","10.8","213.22","2","60.0","34"
"08/25/12 18:36:09","429682.6075","12.3","213.58","3","60.03","34"
"08/25/12 18:41:09","429682.6079","11.8","213.03","3","60.03","33"
"08/25/12 18:46:08","429682.6083","0.0","213.02","0","60.03","33"
"08/26/12 07:31:13","429682.6089","0.0","213.59","0","60.03","21"
"08/26/12 07:36:09","429682.6093","10.8","214.36","25","60.03","21"
"08/26/12 07:41:10","429682.61","12.7","213.26","2","60.03","22"
"08/26/12 07:46:08","429682.6104","10.8","213.42","154","60.03","22"
"08/26/12 07:51:09","429682.6108","10.4","213.95","11","60.03","23"
"08/26/12 08:01:09","429682.6114","0.0","213.61","0","60.07","23"
"08/26/12 08:06:10","429682.6122","12.4","213.77","7","59.96","23"
"08/26/12 08:11:09","429682.6133","11.8","213.14","15","60.03","23"
"08/26/12 08:26:09","429682.6142","10.8","213.73","26","60.0","24"
"08/26/12 08:31:16","429682.6151","12.7","213.61","48","60.0","24"
"08/26/12 08:36:10","429682.6158","15.2","213.17","69","60.03","24"
"08/26/12 08:41:09","429682.6163","11.7","213.41","5","60.03","24"
"08/26/12 08:46:09","429682.6171","12.3","213.1","2","60.0","25"
"08/26/12 08:51:10","429682.6182","10.3","214.61","255","60.03","25"
"08/26/12 08:56:09","429682.6188","0.7","213.05","195","60.0","25"
"08/26/12 09:01:09","429682.6193","0.0","213.75","0","60.03","25"
"08/26/12 09:06:10","429682.6198","11.4","213.77","12","60.0","25"
"08/26/12 09:11:09","429682.6206","7.1","213.53","8","60.03","25"
"08/26/12 09:16:10","429682.6217","14.3","213.78","35","60.03","25"
"08/26/12 09:21:10","429682.6237","27.5","213.82","128","60.03","26"
"08/26/12 09:26:09","429682.6257","26.4","214.27","30","60.03","26"
"08/26/12 09:31:09","429682.6272","19.5","213.34","258","60.03","26"
"08/26/12 09:36:09","429682.6285","16.4","213.64","131","60.0","26"
"08/26/12 09:41:08","429682.63","22.4","214.1","145","60.03","26"
"08/26/12 09:46:10","429682.6321","28.9","214.68","84","60.03","26"
"08/26/12 09:51:10","429682.6351","40.7","214.39","92","60.0","27"
"08/26/12 09:56:10","429682.6379","25.2","213.86","93","60.0","27"
"08/26/12 10:01:09","429682.6402","25.7","214.9","72","60.0","27"
"08/26/12 10:06:10","429682.642","13.0","214.76","48","60.0","27"
"08/26/12 10:11:09","429682.644","34.3","214.89","152","60.0","27"
"08/26/12 10:16:09","429682.6463","33.7","213.78","142","60.0","27"
"08/26/12 10:21:10","429682.6485","12.9","213.71","3","60.03","27"
"08/26/12 10:26:10","429682.6495","13.3","214.77","7","60.0","27"
"08/26/12 10:31:09","429682.6506","0.0","214.09","36","60.0","27"
"08/26/12 10:36:09","429682.6515","11.5","213.8","42","60.0","27"
"08/26/12 10:41:10","429682.6523","14.2","214.32","41","60.03","27"
"08/26/12 10:46:09","429682.6532","15.4","214.55","0","60.03","27"
"08/26/12 10:51:09","429682.654","0.0","214.37","9","60.03","27"
"08/26/12 10:56:09","429682.6545","13.3","214.19","102","60.0","27"
"08/26/12 11:26:16","429682.6545","2.4","213.9","165","60.03","25"
"08/26/12 11:31:10","429682.6549","0.0","213.29","0","59.96","24"
"08/26/12 11:36:12","429682.6554","14.2","212.62","28","60.0","24"
"08/26/12 11:41:09","429682.6568","14.6","213.38","19","60.0","24"
"08/26/12 11:46:10","429682.6595","40.1","214.08","100","60.0","24"
"08/26/12 11:51:10","429682.6635","38.9","214.79","84","60.0","25"
"08/26/12 11:56:09","429682.6693","64.3","214.95","328","60.03","26"
"08/26/12 12:01:09","429682.6742","64.7","213.5","329","60.0","26"
"08/26/12 12:06:10","429682.6807","114.7","215.46","547","60.0","28"
"08/26/12 12:11:10","429682.6862","56.1","214.61","82","60.03","28"
"08/26/12 12:16:09","429682.6896","49.9","214.06","376","60.0","28"
"08/26/12 12:21:10","429682.6936","52.8","214.75","350","60.0","28"
"08/26/12 12:26:10","429682.699","74.2","214.07","372","60.03","29"
"08/26/12 12:31:10","429682.7043","64.2","213.87","329","60.0","29"
"08/26/12 12:36:10","429682.7092","48.7","213.81","442","60.03","29"
"08/26/12 12:41:09","429682.7131","64.1","213.38","335","60.0","30"
"08/26/12 12:46:09","429682.7171","45.1","212.84","340","60.03","30"
"08/26/12 12:51:09","429682.721","55.3","214.62","77","60.03","29"
"08/26/12 12:56:10","429682.725","49.0","214.31","85","60.03","30"
"08/26/12 13:01:10","429682.7284","41.8","214.1","286","60.03","29"
"08/26/12 13:06:09","429682.7319","59.8","214.53","330","60.0","30"
"08/26/12 13:11:09","429682.738","174.4","216.56","802","60.03","31"
"08/26/12 13:16:10","429682.7507","200.6","216.94","912","60.0","32"
"08/26/12 13:21:09","429682.7649","100.6","216.19","481","60.0","34"
"08/26/12 13:26:10","429682.7714","183.9","216.79","838","60.03","34"
"08/26/12 13:31:09","429682.7779","41.4","213.61","246","60.03","34"
"08/26/12 13:36:10","429682.7809","40.9","214.47","131","60.03","34"
"08/26/12 13:41:10","429682.7867","70.7","214.69","356","60.0","34"
"08/26/12 13:46:11","429682.7974","183.4","217.39","837","60.03","36"
"08/26/12 13:51:09","429682.8044","127.4","215.71","598","60.03","36"
"08/26/12 13:56:10","429682.8099","62.4","214.49","321","60.0","36"
"08/26/12 14:01:10","429682.8171","66.4","215.28","339","60.0","37"
"08/26/12 14:06:10","429682.8216","88.8","215.58","432","60.03","36"
"08/26/12 14:11:09","429682.8304","175.0","217.62","796","60.0","37"
"08/26/12 14:16:09","429682.843","190.6","217.5","861","60.0","38"
"08/26/12 14:21:09","429682.8539","72.0","214.59","364","60.03","38"
"08/26/12 14:26:10","429682.861","62.1","215.22","315","60.03","38"
"08/26/12 14:31:10","429682.8686","176.1","217.76","803","60.03","38"
"08/26/12 14:36:09","429682.88","176.4","216.57","804","60.0","39"
"08/26/12 14:41:09","429682.8927","153.6","216.86","711","60.0","39"
"08/26/12 14:46:10","429682.9055","153.5","216.03","714","60.0","40"
"08/26/12 14:51:09","429682.917","146.3","216.84","677","60.0","41"
"08/26/12 14:56:09","429682.9283","142.8","215.96","666","60.03","41"
"08/26/12 15:01:09","429682.9393","139.0","216.49","647","60.03","41"
"08/26/12 15:06:09","429682.9501","139.2","215.98","650","60.0","40"
"08/26/12 15:11:09","429682.9609","138.6","216.43","645","60.03","41"
"08/26/12 15:16:09","429682.9714","133.7","216.3","626","60.0","41"
"08/26/12 15:21:10","429682.982","134.3","216.06","631","60.0","41"
"08/26/12 15:26:10","429682.9921","131.8","215.72","619","60.03","40"
"08/26/12 15:31:10","429683.0022","132.4","215.86","620","60.0","40"
"08/26/12 15:36:10","429683.0124","128.3","215.42","600","60.03","40"
"08/26/12 15:41:09","429683.0221","124.0","214.76","586","60.03","40"
"08/26/12 15:46:10","429683.0316","120.0","214.75","571","60.03","39"
"08/26/12 15:51:09","429683.0409","116.5","214.89","556","60.03","39"
"08/26/12 15:56:09","429683.0499","113.9","216.09","539","60.03","39"
"08/26/12 16:01:10","429683.0587","110.9","215.7","531","60.07","39"
"08/26/12 16:06:09","429683.0671","108.0","215.55","515","60.0","38"
"08/26/12 16:11:09","429683.0755","104.2","215.18","498","60.0","38"
"08/26/12 16:16:09","429683.0834","101.1","215.07","486","60.0","38"
"08/26/12 16:21:10","429683.0912","97.4","213.84","475","60.03","38"
"08/26/12 16:26:10","429683.0986","94.3","214.55","458","60.0","38"
"08/26/12 16:31:09","429683.1057","90.6","214.07","442","60.03","37"
"08/26/12 16:36:09","429683.1126","87.3","214.74","425","60.03","37"
"08/26/12 16:41:09","429683.1193","84.0","214.78","411","60.03","36"
"08/26/12 16:46:09","429683.1257","79.6","215.2","397","60.03","36"
"08/26/12 16:51:10","429683.1318","76.2","214.77","382","60.03","36"
"08/26/12 16:56:10","429683.1375","72.2","213.96","361","60.03","36"
"08/26/12 17:01:11","429683.143","68.0","214.39","343","60.03","35"
"08/26/12 17:06:09","429683.148","63.1","214.62","323","60.03","35"
"08/26/12 17:11:09","429683.1525","49.6","214.1","128","60.0","35"
"08/26/12 17:16:10","429683.1564","44.3","214.21","257","60.03","35"
"08/26/12 17:21:09","429683.1603","50.7","214.37","210","60.03","34"
"08/26/12 17:26:09","429683.1641","41.6","214.1","197","60.0","34"
"08/26/12 17:31:09","429683.1675","36.3","213.73","122","60.03","34"
"08/26/12 17:36:10","429683.1707","32.8","215.02","110","60.03","33"
"08/26/12 17:41:10","429683.1735","30.1","214.02","123","60.0","33"
"08/26/12 17:46:10","429683.1761","27.6","214.57","135","60.03","32"
"08/26/12 17:51:09","429683.1783","22.0","214.96","220","60.03","32"
"08/26/12 17:56:10","429683.1802","19.4","214.72","49","60.07","32"
"08/26/12 18:01:10","429683.1819","28.6","214.25","125","60.03","32"
"08/26/12 18:06:10","429683.1832","16.7","214.65","6","60.0","32"
"08/26/12 18:11:09","429683.1844","16.0","214.6","25","60.0","32"
"08/26/12 18:16:09","429683.1853","13.7","214.08","114","60.03","31"
"08/26/12 18:21:10","429683.1861","15.7","214.06","0","60.0","31"
"08/26/12 18:26:09","429683.1866","0.0","214.23","0","60.0","30"
"08/26/12 18:31:10","429683.1871","10.6","214.12","85","60.0","30"
"08/26/12 18:36:09","429683.1874","0.0","213.12","0","60.0","30"
"08/27/12 06:51:09","429683.1879","13.9","214.1","10","60.03","18"
"08/27/12 06:56:10","429683.1884","13.9","212.98","6","60.03","18"
"08/27/12 07:01:10","429683.1891","8.8","214.04","0","60.03","18"
"08/27/12 07:06:09","429683.1901","11.1","212.7","40","60.03","19"
"08/27/12 07:11:10","429683.1913","14.9","214.02","30","60.03","19"
"08/27/12 07:16:11","429683.1933","37.7","214.65","216","60.0","20"
"08/27/12 07:21:11","429683.196","32.7","214.66","285","60.0","20"
"08/27/12 07:26:11","429683.198","13.3","214.12","23","60.03","21"
"08/27/12 07:31:11","429683.1989","16.3","214.22","4","60.03","22"
"08/27/12 07:36:10","429683.2001","16.0","213.4","9","60.03","22"
"08/27/12 07:41:09","429683.2014","24.9","214.14","41","60.03","22"
"08/27/12 07:46:10","429683.2031","21.4","213.0","183","60.03","23"
"08/27/12 07:51:10","429683.2051","17.8","214.13","216","60.03","23"
"08/27/12 07:56:10","429683.2072","33.6","213.19","241","60.03","23"
"08/27/12 08:01:09","429683.2095","36.0","213.67","266","60.03","23"
"08/27/12 08:06:10","429683.2121","34.9","213.66","324","60.0","24"
"08/27/12 08:11:10","429683.2152","39.0","215.32","390","60.0","24"
"08/27/12 08:16:11","429683.2182","31.7","215.23","15","60.0","25"
"08/27/12 08:21:11","429683.2226","76.1","215.26","380","60.03","25"
"08/27/12 08:26:10","429683.2286","77.4","215.9","384","60.03","26"
"08/27/12 08:31:10","429683.2348","81.3","216.72","396","60.0","27"
"08/27/12 08:36:09","429683.2413","84.4","215.3","415","60.0","27"
"08/27/12 08:41:10","429683.2479","88.2","216.0","429","60.03","28"
"08/27/12 08:46:09","429683.255","92.3","216.06","447","60.0","28"
"08/27/12 08:51:10","429683.2623","95.8","216.71","464","60.03","29"
"08/27/12 08:56:09","429683.2698","98.6","216.42","475","60.0","29"
"08/27/12 09:01:10","429683.2776","102.8","217.02","493","60.03","30"
"08/27/12 09:06:10","429683.2858","107.1","216.64","507","60.03","31"
"08/27/12 09:11:11","429683.2942","109.9","216.79","522","60.0","31"
"08/27/12 09:16:10","429683.3031","118.9","215.61","560","60.0","32"
"08/27/12 09:21:09","429683.312","132.1","217.21","609","60.0","32"
"08/27/12 09:26:11","429683.3221","128.9","218.15","599","60.0","33"
"08/27/12 09:31:10","429683.332","126.9","215.75","599","60.0","33"
"08/27/12 09:36:09","429683.3419","128.0","215.11","603","60.03","33"
"08/27/12 09:41:10","429683.3518","132.1","215.8","617","60.03","34"
"08/27/12 09:46:10","429683.3622","136.8","216.08","634","60.0","34"
"08/27/12 09:51:10","429683.3713","91.3","215.1","442","60.03","35"
"08/27/12 09:56:10","429683.3806","148.5","216.33","687","60.03","35"
"08/27/12 10:01:09","429683.3919","53.2","214.09","387","60.03","36"
"08/27/12 10:06:11","429683.4013","153.0","216.36","707","60.0","36"
"08/27/12 10:11:11","429683.4135","161.5","216.86","740","60.0","36"
"08/27/12 10:16:09","429683.4211","121.4","216.73","575","60.03","36"
"08/27/12 10:21:10","429683.4331","183.7","217.91","831","60.0","36"
"08/27/12 10:26:10","429683.4399","35.6","214.45","318","60.0","35"
"08/27/12 10:31:09","429683.4469","171.2","217.35","781","60.0","35"
"08/27/12 10:36:11","429683.4596","181.7","217.99","826","60.0","36"
"08/27/12 10:41:09","429683.4658","24.9","214.75","62","60.0","34"
"08/27/12 10:46:10","429683.4737","47.9","214.2","436","60.03","34"
"08/27/12 10:51:11","429683.4822","61.5","215.24","317","60.03","34"
"08/27/12 10:56:11","429683.496","187.7","218.42","851","60.03","35"
"08/27/12 11:01:11","429683.5096","183.0","217.95","837","60.03","36"
"08/27/12 11:06:09","429683.5214","61.6","215.25","315","60.0","36"
"08/27/12 11:11:10","429683.5329","44.4","215.76","215","60.03","37"
"08/27/12 11:16:10","429683.5429","193.7","218.91","872","60.0","38"
"08/27/12 11:21:10","429683.5515","44.7","214.23","186","60.0","37"
"08/27/12 11:26:10","429683.5622","193.5","218.26","881","60.0","38"
"08/27/12 11:31:10","429683.5733","193.7","217.07","883","60.0","38"
"08/27/12 11:36:11","429683.5854","200.4","216.98","910","60.03","38"
"08/27/12 11:41:09","429683.5979","64.0","214.49","330","60.03","38"
"08/27/12 11:46:10","429683.608","143.8","215.34","673","60.0","38"
"08/27/12 11:51:10","429683.6159","43.5","214.23","126","60.0","37"
"08/27/12 11:56:09","429683.6288","188.2","217.57","857","60.03","38"
"08/27/12 12:01:10","429683.6438","194.1","217.97","879","60.03","39"
"08/27/12 12:06:09","429683.6559","76.9","215.72","379","60.07","39"
"08/27/12 12:11:11","429683.6683","187.9","217.29","852","60.0","39"
"08/27/12 12:16:11","429683.6827","193.0","218.02","871","60.0","40"
"08/27/12 12:21:10","429683.6955","33.1","214.68","207","60.03","40"
"08/27/12 12:26:09","429683.7062","192.5","216.14","878","60.03","40"
"08/27/12 12:31:09","429683.7212","193.2","218.33","874","60.0","42"
"08/27/12 12:36:10","429683.7363","193.2","217.13","876","60.0","42"
"08/27/12 12:41:11","429683.7466","193.7","217.5","876","60.03","42"
"08/27/12 12:46:09","429683.7588","193.3","217.68","879","60.03","41"
"08/27/12 12:51:10","429683.7738","77.0","216.03","382","60.0","42"
"08/27/12 12:56:10","429683.7842","192.4","218.15","871","60.03","41"
"08/27/12 13:01:11","429683.7971","193.7","218.44","873","60.07","41"
"08/27/12 13:06:11","429683.8099","82.2","216.45","396","60.03","41"
"08/27/12 13:11:09","429683.8196","36.2","215.59","277","60.03","40"
"08/27/12 13:16:10","429683.8342","193.5","217.91","870","60.03","42"
"08/27/12 13:21:11","429683.8491","186.8","217.24","851","60.0","42"
"08/27/12 13:26:09","429683.8619","53.1","213.82","405","60.03","42"
"08/27/12 13:31:10","429683.8709","46.9","212.76","104","60.03","40"
"08/27/12 13:36:11","429683.882","45.2","214.55","308","60.03","40"
"08/27/12 13:41:10","429683.89","193.5","216.65","881","60.03","39"
"08/27/12 13:46:10","429683.9011","193.5","216.68","885","60.03","39"
"08/27/12 13:51:09","429683.9081","189.8","217.22","861","60.0","38"
"08/27/12 13:56:10","429683.9213","186.7","217.09","856","60.0","38"
"08/27/12 14:01:10","429683.9329","188.6","217.58","857","60.0","38"
"08/27/12 14:06:11","429683.943","180.6","216.37","826","60.03","37"
"08/27/12 14:11:11","429683.9517","33.2","214.12","135","60.03","36"
"08/27/12 14:16:09","429683.965","177.7","216.73","814","60.0","37"
"08/27/12 14:21:10","429683.9784","170.5","217.04","782","60.03","38"
"08/27/12 14:26:10","429683.9892","170.4","216.77","783","60.0","38"
"08/27/12 14:31:09","429684.0018","63.2","214.58","323","60.03","38"
"08/27/12 14:36:10","429684.0137","168.6","217.42","770","60.0","38"
"08/27/12 14:41:10","429684.0264","160.8","215.86","747","60.0","38"
"08/27/12 14:46:11","429684.0384","160.0","215.66","740","60.0","38"
"08/27/12 14:51:09","429684.0501","163.0","215.69","752","60.0","38"
"08/27/12 14:56:10","429684.0611","150.3","216.34","697","60.03","38"
"08/27/12 15:01:10","429684.0727","144.0","215.9","671","60.03","38"
"08/27/12 15:06:11","429684.0838","141.1","215.76","661","60.03","38"
"08/27/12 15:11:10","429684.0946","138.2","215.15","648","60.03","38"
"08/27/12 15:16:10","429684.1053","135.9","215.05","636","60.0","38"
"08/27/12 15:21:10","429684.1158","133.4","215.77","627","60.0","38"
"08/27/12 15:26:11","429684.1261","127.1","215.32","595","60.0","38"
"08/27/12 15:31:11","429684.1357","127.8","215.18","604","60.03","37"
"08/27/12 15:36:11","429684.1455","122.2","214.79","580","60.0","37"
"08/27/12 15:41:10","429684.1549","121.7","215.81","570","60.0","37"
"08/27/12 15:46:10","429684.1642","118.0","215.24","558","60.03","37"
"08/27/12 15:51:10","429684.1733","115.3","215.0","548","60.0","36"
"08/27/12 15:56:11","429684.1822","111.3","214.71","535","60.03","36"
"08/27/12 16:01:10","429684.1907","109.2","215.0","522","60.03","36"
"08/27/12 16:06:09","429684.1991","104.9","214.32","507","60.03","35"
"08/27/12 16:11:09","429684.2071","101.6","215.08","489","60.0","35"
"08/27/12 16:16:09","429684.2149","98.4","215.69","474","60.03","34"
"08/27/12 16:21:10","429684.2224","94.3","216.17","453","60.03","34"
"08/27/12 16:26:11","429684.2296","90.9","214.48","443","60.0","34"
"08/27/12 16:31:10","429684.2364","86.6","214.91","424","60.0","34"
"08/27/12 16:36:11","429684.243","83.0","214.72","410","60.0","34"
"08/27/12 16:41:10","429684.2493","78.6","214.38","390","60.0","33"
"08/27/12 16:46:10","429684.2553","75.8","214.71","378","60.03","33"
"08/27/12 16:51:10","429684.2611","72.1","215.28","363","60.03","33"
"08/27/12 16:56:11","429684.2666","68.1","214.27","347","60.0","32"
"08/27/12 17:01:09","429684.2716","64.2","215.05","324","60.03","32"
"08/27/12 17:06:11","429684.2763","41.4","215.07","316","60.03","32"
"08/27/12 17:11:10","429684.2801","42.3","215.04","356","60.03","32"
"08/27/12 17:16:10","429684.284","47.6","214.31","398","60.03","31"
"08/27/12 17:21:11","429684.2879","50.6","214.81","339","60.03","31"
"08/27/12 17:26:09","429684.2915","38.2","214.89","309","60.03","30"
"08/27/12 17:31:09","429684.2948","45.5","213.47","90","60.03","30"
"08/27/12 17:36:10","429684.2978","41.9","214.6","286","60.03","30"
"08/27/12 17:41:11","429684.3004","36.7","214.59","230","60.03","29"
"08/27/12 17:46:11","429684.3028","25.4","214.43","151","60.03","29"
"08/27/12 17:51:09","429684.3049","35.1","214.35","80","60.07","29"
"08/27/12 17:56:10","429684.3067","13.6","214.8","30","60.03","29"
"08/27/12 18:01:10","429684.3083","20.1","214.44","132","60.03","29"
"08/27/12 18:06:10","429684.3096","12.2","215.37","209","60.0","28"
"08/27/12 18:11:11","429684.3107","12.1","214.64","58","60.0","28"
"08/27/12 18:16:11","429684.3117","13.8","213.49","33","60.03","27"
"08/27/12 18:21:11","429684.3124","15.7","212.97","1","60.03","27"
"08/27/12 18:26:10","429684.313","0.0","212.11","0","60.03","27"
"08/27/12 18:31:09","429684.3134","11.5","212.2","6","60.03","27"
"08/27/12 18:36:10","429684.3137","14.4","212.63","11","60.03","26"
"08/27/12 18:41:10","429684.314","0.0","212.82","0","60.03","26"
"08/27/12 18:46:11","429684.3141","0.0","212.58","0","60.03","25"
"08/28/12 06:56:10","429684.3149","13.0","214.45","3","60.03","15"
"08/28/12 07:01:10","429684.3164","33.1","214.71","30","60.03","16"
"08/28/12 07:06:11","429684.3181","24.8","214.54","84","60.03","17"
"08/28/12 07:11:11","429684.3196","23.4","214.47","17","60.0","17"
"08/28/12 07:16:10","429684.3212","23.1","213.63","17","60.0","18"
"08/28/12 07:21:10","429684.323","28.7","213.83","179","60.07","18"
"08/28/12 07:26:11","429684.3249","26.9","213.42","110","60.03","19"
"08/28/12 07:31:11","429684.3261","22.5","212.8","154","60.03","19"
"08/28/12 07:36:10","429684.329","47.6","212.62","157","60.0","20"
"08/28/12 07:41:11","429684.3321","11.2","213.46","6","60.03","20"
"08/28/12 07:46:11","429684.3353","21.4","214.26","16","60.03","21"
"08/28/12 07:51:10","429684.3372","55.9","214.37","93","60.0","22"
"08/28/12 07:56:10","429684.3401","65.6","215.12","398","60.0","22"
"08/28/12 08:01:11","429684.3421","28.9","214.27","157","60.03","22"
"08/28/12 08:06:10","429684.3463","68.5","215.49","345","60.03","23"
"08/28/12 08:11:11","429684.3519","73.6","215.27","368","60.0","23"
"08/28/12 08:16:11","429684.3576","88.6","214.64","430","60.0","24"
"08/28/12 08:21:11","429684.3599","21.5","215.02","208","60.03","24"
"08/28/12 08:26:10","429684.3624","86.2","214.64","426","60.03","24"
"08/28/12 08:31:12","429684.3666","28.6","214.24","166","60.03","25"
"08/28/12 08:36:10","429684.3708","73.5","215.06","366","60.03","25"
"08/28/12 08:41:11","429684.3744","48.0","214.71","335","60.0","25"
"08/28/12 08:46:10","429684.3814","41.6","213.5","275","60.03","26"
"08/28/12 08:51:11","429684.3857","41.1","213.0","114","60.0","27"
"08/28/12 08:56:11","429684.3926","125.5","215.41","594","60.03","28"
"08/28/12 09:01:10","429684.4","42.0","214.03","350","60.03","29"
"08/28/12 09:06:10","429684.4043","63.1","213.7","420","60.03","29"
"08/28/12 09:11:10","429684.4104","152.4","215.67","710","60.03","30"
"08/28/12 09:16:11","429684.4195","166.7","216.23","769","60.0","31"
"08/28/12 09:21:10","429684.428","62.9","215.03","323","60.0","32"
"08/28/12 09:26:11","429684.437","93.9","214.31","455","60.0","32"
"08/28/12 09:31:11","429684.4421","65.0","214.45","332","60.0","32"
"08/28/12 09:36:10","429684.4473","92.4","214.0","448","60.0","32"
"08/28/12 09:41:10","429684.459","135.8","215.46","639","60.03","33"
"08/28/12 09:46:11","429684.4691","100.4","213.64","485","60.0","33"
"08/28/12 09:51:11","429684.4777","160.5","215.84","742","60.0","34"
"08/28/12 09:56:11","429684.4893","150.7","215.77","700","60.0","35"
"08/28/12 10:01:11","429684.5006","145.9","216.27","678","60.0","35"
"08/28/12 10:06:10","429684.5121","148.0","216.22","686","60.03","36"
"08/28/12 10:11:10","429684.5238","155.5","216.75","721","60.0","37"
"08/28/12 10:16:11","429684.5307","119.6","216.77","561","60.0","37"
"08/28/12 10:21:11","429684.5384","97.6","215.82","470","60.03","37"
"08/28/12 10:26:11","429684.5467","73.0","215.7","362","60.0","36"
"08/28/12 10:31:11","429684.5521","67.7","216.08","343","60.03","36"
"08/28/12 10:36:11","429684.5574","66.1","215.12","334","60.0","36"
"08/28/12 10:41:11","429684.5627","72.7","216.08","361","60.0","36"
"08/28/12 10:46:11","429684.5685","75.2","215.64","369","60.03","35"
"08/28/12 10:51:10","429684.5742","81.3","216.64","400","60.0","35"
"08/28/12 10:56:11","429684.5819","93.9","216.32","456","60.03","35"
"08/28/12 11:01:10","429684.5901","116.0","216.94","547","60.0","35"
"08/28/12 11:06:12","429684.6007","192.9","219.65","861","60.03","36"
"08/28/12 11:11:12","429684.6118","145.3","218.49","671","60.03","37"
"08/28/12 11:16:10","429684.6213","132.4","217.4","614","60.0","38"
"08/28/12 11:21:11","429684.6263","36.5","215.86","153","60.03","37"
"08/28/12 11:26:12","429684.6304","47.5","217.03","148","60.03","36"
"08/28/12 11:31:10","429684.6344","56.7","215.14","382","60.03","35"
"08/28/12 11:36:10","429684.6386","43.2","214.06","148","60.0","35"
"08/28/12 11:41:10","429684.6427","37.7","214.97","355","60.0","35"
"08/28/12 11:46:11","429684.6491","46.7","215.19","376","60.0","34"
"08/28/12 11:51:11","429684.6542","44.4","215.36","362","60.03","34"
"08/28/12 11:56:12","429684.6577","36.7","214.01","151","60.0","34"
"08/28/12 12:01:11","429684.6654","194.5","217.71","883","60.07","34"
"08/28/12 12:06:10","429684.6805","193.6","217.45","882","60.07","36"
"08/28/12 12:11:10","429684.6935","138.9","215.3","649","60.03","37"
"08/28/12 12:16:10","429684.7075","48.1","213.78","214","60.0","38"
"08/28/12 12:21:12","429684.7112","56.9","213.91","274","60.03","38"
"08/28/12 12:26:10","429684.715","62.2","214.12","278","60.0","38"
"08/28/12 12:31:11","429684.7189","44.8","214.27","354","60.03","38"
"08/28/12 12:36:12","429684.7266","194.1","217.26","875","60.0","37"
"08/28/12 12:41:12","429684.7363","50.9","214.12","251","60.03","37"
"08/28/12 12:46:10","429684.7398","145.8","216.41","678","60.0","36"
"08/28/12 12:51:12","429684.7442","193.5","217.28","866","60.0","35"
"08/28/12 12:56:10","429684.7591","126.2","217.06","590","60.03","36"
"08/28/12 13:01:11","429684.7638","47.0","215.44","371","60.03","35"
"08/28/12 13:06:10","429684.7679","58.5","215.41","319","60.03","34"
"08/28/12 13:11:11","429684.774","194.0","217.93","879","60.0","35"
"08/28/12 13:16:11","429684.7891","193.8","217.8","881","60.03","37"
"08/28/12 13:21:12","429684.8042","193.0","217.49","878","60.03","38"
"08/28/12 13:26:11","429684.819","190.7","217.64","867","60.0","39"
"08/28/12 13:31:10","429684.8318","64.5","215.64","324","60.0","40"
"08/28/12 13:36:10","429684.8423","189.6","218.56","853","60.03","40"
"08/28/12 13:41:11","429684.8567","97.9","215.51","472","60.03","40"
"08/28/12 13:46:10","429684.8702","184.2","217.56","835","60.03","42"
"08/28/12 13:51:11","429684.8843","181.8","217.56","827","60.0","41"
"08/28/12 13:56:11","429684.8982","181.9","217.88","824","60.03","42"
"08/28/12 14:01:11","429684.9095","172.6","217.1","794","60.03","41"
"08/28/12 14:06:11","429684.9205","189.5","217.93","861","60.03","42"
"08/28/12 14:11:11","429684.935","191.7","218.68","865","60.0","42"
"08/28/12 14:16:10","429684.949","185.2","217.85","842","60.03","43"
"08/28/12 14:21:11","429684.9586","104.6","216.9","497","60.0","42"
"08/28/12 14:26:10","429684.9693","142.7","216.75","660","60.03","43"
"08/28/12 14:31:12","429684.9822","185.4","217.64","840","60.03","43"
"08/28/12 14:36:10","429684.9961","174.1","217.38","799","60.0","43"
"08/28/12 14:41:10","429685.0052","36.8","214.97","344","60.0","41"
"08/28/12 14:46:10","429685.0148","164.6","217.1","756","60.03","41"
"08/28/12 14:51:10","429685.0273","157.2","216.61","726","60.03","41"
"08/28/12 14:56:11","429685.0395","152.9","217.31","703","60.03","40"
"08/28/12 15:01:10","429685.0513","149.8","218.62","683","60.0","40"
"08/28/12 15:06:11","429685.0629","146.8","217.86","676","60.03","40"
"08/28/12 15:11:11","429685.0741","143.5","217.34","662","60.03","40"
"08/28/12 15:21:11","429685.0958","136.5","216.65","633","60.03","40"
"08/28/12 15:26:11","429685.1063","133.4","217.29","621","60.03","39"
"08/28/12 15:31:10","429685.1165","130.6","216.33","609","60.03","39"
"08/28/12 15:36:11","429685.1266","127.3","214.56","600","60.0","39"
"08/28/12 15:41:11","429685.1363","124.9","214.92","589","60.03","38"
"08/28/12 15:46:11","429685.1459","121.3","214.88","574","60.03","38"
"08/28/12 15:51:10","429685.1551","117.6","214.66","561","60.0","38"
"08/28/12 15:56:11","429685.1642","115.3","214.87","545","60.03","38"
"08/28/12 16:01:11","429685.1731","112.4","215.11","535","60.03","37"
"08/28/12 16:06:11","429685.1817","108.0","215.1","517","60.0","37"
"08/28/12 16:11:10","429685.19","104.9","214.91","501","60.03","37"
"08/28/12 16:16:10","429685.198","101.8","215.0","490","60.03","36"
"08/28/12 16:21:11","429685.2057","98.3","214.7","474","60.0","36"
"08/28/12 16:26:11","429685.2133","94.6","214.64","460","60.03","36"
"08/28/12 16:31:12","429685.2204","90.5","214.86","442","60.03","35"
"08/28/12 16:36:12","429685.2274","86.7","215.09","427","60.03","35"
"08/28/12 16:41:10","429685.2339","83.0","215.75","405","60.03","35"
"08/28/12 16:46:12","429685.2403","79.1","214.92","392","60.0","34"
"08/28/12 16:51:10","429685.2463","74.6","215.64","373","60.03","34"
"08/28/12 16:56:10","429685.2519","70.7","215.18","353","60.03","34"
"08/28/12 17:01:11","429685.2573","66.7","215.51","335","60.03","34"
"08/28/12 17:06:12","429685.2623","62.3","214.56","320","60.03","33"
"08/28/12 17:11:10","429685.2665","60.3","214.98","341","60.03","33"
"08/28/12 17:16:11","429685.2704","62.9","213.72","217","60.0","33"
"08/28/12 17:21:11","429685.2743","47.5","213.85","398","60.03","32"
"08/28/12 17:26:12","429685.2781","49.7","214.5","324","60.03","32"
"08/28/12 17:31:10","429685.2814","48.2","213.76","332","60.03","32"
"08/28/12 17:36:12","429685.2845","32.3","213.73","292","60.03","32"
"08/28/12 17:41:10","429685.2872","29.0","214.13","120","60.03","31"
"08/28/12 17:46:11","429685.2897","27.8","213.0","195","60.03","31"
"08/28/12 17:51:11","429685.2918","18.9","213.94","31","60.03","30"
"08/28/12 17:56:11","429685.2936","32.0","213.29","248","60.03","30"
"08/28/12 18:01:10","429685.2951","23.1","213.6","22","60.03","29"
"08/28/12 18:06:11","429685.2965","11.5","213.15","6","60.03","29"
"08/28/12 18:11:10","429685.2975","11.8","212.94","23","60.0","28"
"08/28/12 18:16:10","429685.2983","15.0","213.72","4","60.0","27"
"08/28/12 18:21:11","429685.299","13.7","213.78","0","60.03","27"
"08/28/12 18:26:11","429685.2995","14.0","213.3","54","60.03","26"
"08/28/12 18:36:12","429685.3001","14.1","213.44","14","60.0","25"
"08/28/12 18:41:11","429685.3001","0.0","213.6","0","60.07","24"
"08/29/12 06:51:11","429685.3003","0.0","214.09","0","60.03","14"
"08/29/12 06:56:12","429685.3008","1.7","214.89","0","60.03","14"
"08/29/12 07:01:11","429685.3015","13.9","213.75","2","60.07","15"
"08/29/12 07:06:11","429685.3023","13.6","213.87","1","60.03","15"
"08/29/12 07:11:11","429685.3033","15.0","215.79","166","60.0","15"
"08/29/12 07:16:11","429685.3045","31.4","214.35","124","60.0","16"
"08/29/12 07:21:12","429685.306","28.6","214.26","42","60.03","17"
"08/29/12 07:26:11","429685.3078","22.5","214.41","206","60.03","17"
"08/29/12 07:31:11","429685.3098","31.4","214.62","172","60.0","17"
"08/29/12 07:36:11","429685.3121","36.5","215.12","158","60.07","18"
"08/29/12 07:41:12","429685.3148","31.8","212.88","226","60.03","18"
"08/29/12 07:46:12","429685.3177","34.1","213.1","293","60.03","19"
"08/29/12 07:51:11","429685.3209","49.8","213.85","370","60.03","19"
"08/29/12 07:56:12","429685.3245","41.3","214.7","323","60.03","19"
"08/29/12 08:01:11","429685.3283","43.6","214.7","294","60.03","20"
"08/29/12 08:06:12","429685.3321","44.6","214.75","350","60.03","20"
"08/29/12 08:11:12","429685.336","45.7","215.36","305","60.03","21"
"08/29/12 08:16:11","429685.3398","53.7","214.72","114","60.0","22"
"08/29/12 08:21:12","429685.3438","69.8","215.25","353","60.0","22"
"08/29/12 08:26:11","429685.3494","73.7","215.02","370","60.07","22"
"08/29/12 08:31:11","429685.3553","77.9","214.64","385","60.03","23"
"08/29/12 08:36:11","429685.3614","81.4","215.14","403","60.03","24"
"08/29/12 08:41:11","429685.368","84.9","213.79","422","60.03","24"
"08/29/12 08:46:12","429685.3747","88.4","214.29","434","60.03","25"
"08/29/12 08:51:12","429685.3817","92.3","214.32","448","60.03","26"
"08/29/12 08:56:12","429685.389","95.6","216.54","464","60.0","27"
"08/29/12 09:01:12","429685.3966","98.9","216.94","475","60.0","28"
"08/29/12 09:06:11","429685.4044","102.4","216.07","492","60.0","28"
"08/29/12 09:11:12","429685.4125","105.5","215.8","506","60.0","29"
"08/29/12 09:16:11","429685.4209","108.9","216.46","517","60.03","30"
"08/29/12 09:21:11","429685.4295","112.2","216.7","530","60.0","31"
"08/29/12 09:26:12","429685.4384","114.6","215.77","546","60.03","31"
"08/29/12 09:31:10","429685.4474","118.3","216.44","558","60.03","32"
"08/29/12 09:36:11","429685.4568","121.0","215.79","573","60.0","32"
"08/29/12 09:41:12","429685.4664","124.7","216.26","584","60.0","33"
"08/29/12 09:46:12","429685.4762","127.4","220.36","585","60.0","33"
"08/29/12 09:51:11","429685.4861","130.3","217.58","603","60.0","34"
"08/29/12 09:56:12","429685.4963","132.0","218.09","613","60.0","34"
"08/29/12 10:01:12","429685.5067","134.4","217.83","624","60.03","35"
"08/29/12 10:06:12","429685.5173","137.3","214.87","645","60.03","35"
"08/29/12 10:11:12","429685.5281","139.1","216.03","650","60.0","36"
"08/29/12 10:16:11","429685.539","141.3","217.38","653","60.0","36"
"08/29/12 10:21:12","429685.5501","143.1","216.52","664","60.0","37"
"08/29/12 10:26:12","429685.5613","144.4","216.38","672","60.0","37"
"08/29/12 10:31:12","429685.5727","146.8","219.36","672","60.0","38"
"08/29/12 10:36:11","429685.5841","148.2","216.96","683","60.0","38"
"08/29/12 10:41:12","429685.5958","150.3","218.39","692","60.0","38"
"08/29/12 10:46:12","429685.6076","152.2","217.7","698","60.0","39"
"08/29/12 10:51:11","429685.6195","153.7","219.12","703","60.0","39"
"08/29/12 10:56:11","429685.6315","155.1","218.99","710","60.03","40"
"08/29/12 11:01:11","429685.6436","156.8","217.82","721","60.07","40"
"08/29/12 11:06:12","429685.6559","158.5","216.51","731","60.03","40"
"08/29/12 11:11:12","429685.6683","160.0","206.68","766","60.03","40"
"08/29/12 11:16:11","429685.6808","161.8","216.49","743","60.03","40"
"08/29/12 11:21:12","429685.6935","163.2","217.0","746","60.03","40"
"08/29/12 11:26:12","429685.7062","163.8","215.45","753","60.03","40"
"08/29/12 11:31:11","429685.719","165.3","217.94","755","60.0","40"
"08/29/12 11:36:12","429685.732","166.4","217.24","760","60.03","40"
"08/29/12 11:41:12","429685.745","167.8","216.32","771","60.0","40"
"08/29/12 11:46:12","429685.7581","168.9","216.45","773","60.0","40"
"08/29/12 11:51:12","429685.7713","169.9","216.08","783","60.03","40"
"08/29/12 11:56:11","429685.7845","170.1","216.16","782","60.03","40"
"08/29/12 12:01:12","429685.7978","169.7","215.98","779","60.03","41"
"08/29/12 12:06:11","429685.811","170.1","216.03","785","60.03","41"
"08/29/12 12:11:11","429685.8243","171.0","216.42","787","60.0","41"
"08/29/12 12:16:11","429685.8376","170.5","215.93","782","60.03","41"
"08/29/12 12:21:11","429685.8509","170.0","216.05","783","60.0","42"
"08/29/12 12:26:11","429685.8642","171.2","216.07","788","60.03","42"
"08/29/12 12:31:11","429685.8775","171.0","216.65","781","60.0","42"
"08/29/12 12:36:12","429685.8908","170.6","215.57","786","60.03","42"
"08/29/12 12:41:11","429685.9041","170.9","216.01","787","60.03","42"
"08/29/12 12:46:11","429685.9174","171.5","218.63","778","60.03","42"
"08/29/12 12:51:12","429685.9308","170.3","218.9","773","60.0","43"
"08/29/12 12:56:11","429685.9439","170.4","217.28","778","60.03","42"
"08/29/12 13:01:12","429685.9572","168.7","217.16","771","60.03","43"
"08/29/12 13:06:12","429685.9704","168.5","215.28","777","60.03","43"
"08/29/12 13:11:12","429685.9835","169.1","217.83","775","60.03","43"
"08/29/12 13:16:11","429685.9966","167.9","218.36","766","60.0","43"
"08/29/12 13:21:11","429686.0097","167.9","217.67","765","60.0","43"
"08/29/12 13:26:12","429686.0228","167.5","217.59","767","60.03","43"
"08/29/12 13:31:12","429686.0358","166.2","217.62","758","60.03","43"
"08/29/12 13:36:12","429686.0486","163.8","217.04","756","60.0","43"
"08/29/12 13:41:11","429686.0614","162.7","216.05","751","60.03","43"
"08/29/12 13:46:12","429686.074","161.6","215.66","745","60.0","43"
"08/29/12 13:51:10","429686.0866","162.5","218.84","740","60.0","43"
"08/29/12 13:56:11","429686.0991","161.2","218.74","739","60.03","43"
"08/29/12 14:01:12","429686.1117","158.9","217.53","729","60.03","43"
"08/29/12 14:06:12","429686.124","157.5","218.53","722","60.03","43"
"08/29/12 14:11:11","429686.1361","155.3","217.49","715","60.0","43"
"08/29/12 14:16:12","429686.1482","154.9","217.07","710","60.03","43"
"08/29/12 14:21:12","429686.1603","153.3","217.4","706","60.03","43"
"08/29/12 14:26:11","429686.172","150.0","217.69","688","60.03","43"
"08/29/12 14:31:12","429686.1838","150.4","217.38","694","60.0","42"
"08/29/12 14:36:11","429686.1953","147.8","217.61","680","60.03","41"
"08/29/12 14:41:11","429686.2068","144.8","216.62","673","60.0","41"
"08/29/12 14:46:12","429686.218","145.0","217.01","669","60.03","41"
"08/29/12 14:51:12","429686.2292","142.0","216.79","660","60.03","40"
"08/29/12 14:56:11","429686.2401","139.8","216.79","655","60.03","40"
"08/29/12 15:01:12","429686.251","137.5","217.0","633","60.07","40"
"08/29/12 15:06:12","429686.2615","134.4","216.24","631","60.0","40"
"08/29/12 15:11:11","429686.2719","132.3","217.22","616","60.03","40"
"08/29/12 15:16:11","429686.2821","129.4","216.02","607","60.03","40"
"08/29/12 15:21:11","429686.2921","127.5","217.06","593","60.0","40"
"08/29/12 15:26:12","429686.3019","123.6","216.58","578","60.0","40"
"08/29/12 15:31:12","429686.3115","121.8","216.81","571","60.03","40"
"08/29/12 15:36:12","429686.3208","118.1","216.87","556","60.03","39"
"08/29/12 15:41:12","429686.3299","115.7","216.34","547","60.0","39"
"08/29/12 15:46:11","429686.3387","112.3","215.81","533","60.0","39"
"08/29/12 15:51:11","429686.3474","110.0","215.84","529","60.03","38"
"08/29/12 15:56:12","429686.3558","106.6","215.64","510","60.03","38"
"08/29/12 16:01:12","429686.3641","103.2","215.39","497","60.0","38"
"08/29/12 16:06:11","429686.3719","100.2","216.08","482","60.0","38"
"08/29/12 16:11:11","429686.3796","97.1","216.21","467","60.0","37"
"08/29/12 16:16:11","429686.387","93.2","213.83","457","60.03","37"
"08/29/12 16:21:12","429686.3942","89.6","215.92","434","60.0","36"
"08/29/12 16:26:12","429686.4009","86.3","214.81","422","60.0","36"
"08/29/12 16:31:12","429686.4075","83.3","215.83","408","60.03","36"
"08/29/12 16:36:11","429686.4138","79.5","213.56","396","60.07","36"
"08/29/12 16:41:11","429686.4199","75.8","214.15","375","60.03","35"
"08/29/12 16:46:12","429686.4256","71.9","214.33","363","60.03","35"
"08/29/12 16:51:12","429686.4311","67.9","213.51","344","60.03","35"
"08/29/12 16:56:12","429686.4362","64.4","213.86","328","60.03","34"
"08/29/12 17:01:12","429686.441","61.7","214.88","432","60.03","34"
"08/29/12 17:06:13","429686.4449","42.9","214.74","407","60.03","34"
"08/29/12 17:11:12","429686.4492","53.4","214.72","341","60.03","33"
"08/29/12 17:16:11","429686.453","47.3","214.21","345","60.03","33"
"08/29/12 17:21:12","429686.4567","50.8","214.57","193","60.0","32"
"08/29/12 17:26:12","429686.4602","48.6","214.84","317","60.03","32"
"08/29/12 17:31:11","429686.4633","41.2","213.01","277","60.03","32"
"08/29/12 17:36:12","429686.4662","34.6","213.17","132","60.03","32"
"08/29/12 17:41:12","429686.4688","28.3","212.34","69","60.03","32"
"08/29/12 17:46:12","429686.4711","21.6","212.0","172","60.0","31"
"08/29/12 17:51:11","429686.473","24.5","212.65","284","60.03","31"
"08/29/12 17:56:11","429686.4746","20.2","212.0","33","60.03","31"
"08/29/12 18:01:11","429686.476","24.6","212.83","249","60.0","30"
"08/29/12 18:06:12","429686.477","16.5","214.18","17","60.03","30"
"08/29/12 18:11:12","429686.478","14.0","214.18","1","60.0","29"
"08/29/12 18:16:11","429686.4787","14.2","213.98","1","60.03","29"
"08/29/12 18:21:12","429686.4794","0.0","214.03","0","60.03","29"
"08/29/12 18:26:11","429686.4799","0.0","213.31","0","60.03","28"
"08/29/12 18:31:12","429686.4804","0.0","212.79","0","60.03","28"
"08/29/12 18:36:11","429686.4808","13.9","213.29","0","60.03","28"
"08/29/12 18:41:11","429686.4812","0.0","213.14","0","60.03","28"
"08/29/12 18:51:12","429686.4817","11.0","213.58","20","60.03","27"
"08/30/12 06:46:12","429686.482","9.7","214.18","223","60.03","23"
"08/30/12 06:51:11","429686.4824","0.0","214.01","0","60.03","24"
"08/30/12 06:56:11","429686.4831","14.0","213.73","8","60.0","24"
"08/30/12 07:01:12","429686.4838","7.2","213.31","235","60.03","24"
"08/30/12 07:06:11","429686.4847","12.3","212.61","29","60.03","24"
"08/30/12 07:16:13","429686.4856","11.8","213.2","5","60.03","25"
"08/30/12 07:21:12","429686.486","12.3","213.88","42","60.0","25"
"08/30/12 07:26:11","429686.4873","18.0","213.68","17","60.03","25"
"08/30/12 07:31:11","429686.4891","29.0","214.17","183","60.03","25"
"08/30/12 07:36:13","429686.4913","34.9","214.24","68","60.03","25"
"08/30/12 07:41:13","429686.4939","40.9","213.9","170","60.03","26"
"08/30/12 07:46:12","429686.4968","43.9","213.84","111","60.03","26"
"08/30/12 07:51:11","429686.4998","40.5","213.9","288","60.03","27"
"08/30/12 07:56:12","429686.5033","40.4","213.36","386","60.03","27"
"08/30/12 08:01:11","429686.5072","47.9","214.27","334","60.0","28"
"08/30/12 08:06:13","429686.511","27.4","214.04","206","60.07","28"
"08/30/12 08:11:12","429686.5129","45.1","213.74","347","60.03","28"
"08/30/12 08:16:12","429686.5156","42.4","214.98","207","60.03","28"
"08/30/12 08:21:12","429686.5193","66.1","215.14","335","60.03","28"
"08/30/12 08:26:13","429686.5193","69.9","214.39","354","60.03","29"
"08/30/12 08:31:12","429686.5249","73.8","213.66","366","60.03","29"
"08/30/12 08:36:11","429686.5307","76.7","214.0","384","60.03","30"
"08/30/12 08:41:12","429686.5368","80.7","213.77","399","60.0","31"
"08/30/12 08:46:11","429686.5433","83.7","214.94","415","60.03","31"
"08/30/12 08:51:12","429686.55","90.2","215.33","437","60.0","32"
"08/30/12 08:56:11","429686.5573","98.9","214.51","477","60.03","32"
"08/30/12 09:01:11","429686.5652","102.6","214.58","490","60.0","33"
"08/30/12 09:06:11","429686.5734","108.2","213.91","518","60.03","34"
"08/30/12 09:11:12","429686.582","115.6","214.85","552","60.03","35"
"08/30/12 09:16:11","429686.5888","49.5","214.07","350","60.0","36"
"08/30/12 09:21:12","429686.596","121.2","215.02","573","60.0","36"
"08/30/12 09:26:12","429686.6028","91.7","214.36","445","60.0","36"
"08/30/12 09:31:12","429686.6081","73.6","213.86","370","60.03","36"
"08/30/12 09:36:12","429686.6148","40.6","213.42","310","60.0","36"
"08/30/12 09:41:13","429686.6209","126.4","215.56","597","60.0","37"
"08/30/12 09:46:11","429686.6308","130.5","215.15","614","60.07","37"
"08/30/12 09:51:11","429686.6396","73.3","213.45","171","60.0","38"
"08/30/12 09:56:11","429686.6495","130.7","214.85","614","60.0","38"
"08/30/12 10:01:12","429686.6597","138.8","215.85","652","60.03","39"
"08/30/12 10:06:12","429686.669","123.2","215.25","583","60.0","39"
"08/30/12 10:11:11","429686.6794","147.0","215.93","679","60.0","40"
"08/30/12 10:16:12","429686.6908","147.0","217.27","682","60.03","40"
"08/30/12 10:21:12","429686.7013","99.0","215.67","477","60.0","41"
"08/30/12 10:26:12","429686.7098","66.3","215.57","332","60.0","41"
"08/30/12 10:31:12","429686.715","49.0","213.6","320","60.03","40"
"08/30/12 10:36:12","429686.7192","56.5","213.24","305","60.03","39"
"08/30/12 10:41:12","429686.7235","41.1","213.0","182","60.03","38"
"08/30/12 10:46:13","429686.7329","133.4","214.71","626","60.0","39"
"08/30/12 10:51:13","429686.7395","79.3","214.28","394","60.03","38"
"08/30/12 10:56:12","429686.7439","58.3","213.18","215","60.0","38"
"08/30/12 11:01:12","429686.7516","132.6","216.23","624","60.03","38"
"08/30/12 11:06:12","429686.7595","113.9","214.95","543","60.0","38"
"08/30/12 11:11:13","429686.7683","110.0","215.61","526","60.03","39"
"08/30/12 11:16:12","429686.7741","47.2","213.37","233","60.0","38"
"08/30/12 11:21:12","429686.7766","33.2","212.86","229","60.03","38"
"08/30/12 11:26:12","429686.7792","43.9","213.58","345","60.03","37"
"08/30/12 11:31:11","429686.7832","57.9","214.15","304","60.03","36"
"08/30/12 11:36:12","429686.7873","38.6","212.63","122","60.0","36"
"08/30/12 11:41:13","429686.791","66.8","214.12","336","60.03","35"
"08/30/12 11:46:12","429686.7983","115.7","214.68","551","60.0","36"
"08/30/12 11:51:12","429686.8056","43.2","212.41","379","60.0","36"
"08/30/12 11:56:12","429686.8131","97.4","213.7","471","60.03","36"
"08/30/12 12:01:12","429686.8254","108.3","214.65","520","60.03","37"
"08/30/12 12:06:13","429686.832","54.0","213.7","176","60.03","36"
"08/30/12 12:11:13","429686.8357","64.7","214.26","344","60.03","36"
"08/30/12 12:16:12","429686.8429","126.2","215.79","592","60.0","36"
"08/30/12 12:21:13","429686.8563","173.7","216.56","802","60.03","38"
"08/30/12 12:26:13","429686.8702","179.5","216.14","818","60.03","40"
"08/30/12 12:31:12","429686.8839","87.5","214.16","429","60.0","41"
"08/30/12 12:36:12","429686.8903","80.5","214.24","399","60.03","41"
"08/30/12 12:41:12","429686.8972","76.8","213.92","383","60.0","41"
"08/30/12 12:46:13","429686.9089","181.1","215.83","833","60.03","42"
"08/30/12 12:51:11","429686.9224","177.6","214.89","818","60.03","43"
"08/30/12 12:56:13","429686.936","186.0","215.95","853","60.03","43"
"08/30/12 13:01:13","429686.9439","81.5","214.6","405","60.03","43"
"08/30/12 13:06:11","429686.9518","66.6","213.55","337","60.0","43"
"08/30/12 13:11:13","429686.958","101.8","214.79","493","60.03","42"
"08/30/12 13:16:11","429686.9669","111.7","214.39","531","60.0","42"
"08/30/12 13:21:13","429686.9763","127.9","215.13","598","60.0","42"
"08/30/12 13:26:13","429686.9854","96.0","215.33","460","60.0","42"
"08/30/12 13:31:13","429686.9972","182.5","216.72","829","60.07","43"
"08/30/12 13:36:11","429687.01","170.3","215.41","783","60.0","43"
"08/30/12 13:41:12","429687.0221","182.0","215.74","828","60.0","44"
"08/30/12 13:46:11","429687.0355","173.5","216.03","794","60.0","45"
"08/30/12 13:51:12","429687.0476","187.6","216.32","859","60.03","46"
"08/30/12 13:56:13","429687.0584","131.1","215.4","614","60.0","45"
"08/30/12 14:01:11","429687.0658","82.4","214.63","410","60.03","45"
"08/30/12 14:06:11","429687.0731","77.8","214.0","387","60.0","44"
"08/30/12 14:11:11","429687.0779","67.3","214.9","342","60.03","43"
"08/30/12 14:16:13","429687.0826","103.1","214.68","495","60.0","43"
"08/30/12 14:21:12","429687.0883","74.7","213.54","375","60.03","42"
"08/30/12 14:26:13","429687.0966","99.4","214.74","479","60.03","42"
"08/30/12 14:31:13","429687.1017","56.6","213.7","343","60.03","41"
"08/30/12 14:36:12","429687.1061","78.6","214.19","391","60.0","40"
