"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/30/12 14:41:12","429687.1112","44.3","214.43","417","60.03","39"
"08/30/12 14:46:13","429687.1171","97.5","215.21","469","60.03","39"
"08/30/12 14:51:12","429687.1258","63.4","214.64","325","60.0","39"
"08/30/12 14:56:12","429687.132","68.6","214.03","345","60.03","38"
"08/30/12 15:01:11","429687.1358","47.0","213.7","152","60.03","37"
"08/30/12 15:06:12","429687.1388","42.4","214.16","298","60.03","36"
"08/30/12 15:11:13","429687.1415","38.3","214.29","112","60.03","35"
"08/30/12 15:16:13","429687.1438","35.4","213.16","74","60.03","34"
"08/30/12 15:21:11","429687.1452","14.7","212.8","3","60.03","33"
"08/30/12 15:26:13","429687.1463","12.5","212.49","2","60.0","32"
"08/30/12 15:31:12","429687.1472","11.1","212.85","0","60.03","32"
"08/30/12 15:36:13","429687.1481","16.1","213.16","13","60.03","32"
"08/30/12 15:41:12","429687.1489","12.8","213.87","8","60.0","31"
"08/30/12 15:46:13","429687.1497","14.0","212.5","6","60.03","31"
"08/30/12 15:51:11","429687.1503","11.7","213.3","1","60.03","30"
"08/30/12 15:56:12","429687.151","0.0","212.7","121","60.03","30"
"08/30/12 16:01:13","429687.1514","13.7","212.61","1","60.0","30"
"08/30/12 16:06:12","429687.1518","11.2","211.96","25","60.0","30"
"08/30/12 16:11:13","429687.1522","14.0","212.23","5","60.0","30"
"08/30/12 16:16:13","429687.1529","5.8","212.89","0","60.0","30"
"08/30/12 16:21:12","429687.154","21.0","213.7","219","60.03","30"
"08/30/12 16:26:13","429687.1554","12.7","213.86","15","60.03","30"
"08/30/12 16:31:12","429687.1568","22.1","213.15","221","60.03","30"
"08/30/12 16:36:12","429687.1581","16.0","213.05","277","60.03","30"
"08/30/12 16:41:12","429687.1597","21.8","213.94","48","60.0","30"
"08/30/12 16:46:11","429687.1616","14.9","213.1","28","60.03","30"
"08/30/12 16:51:11","429687.1638","26.4","212.61","142","60.03","31"
"08/30/12 16:56:12","429687.1656","21.9","213.22","264","60.0","31"
"08/30/12 17:01:12","429687.1668","14.7","214.52","56","60.07","31"
"08/30/12 17:06:13","429687.1679","15.3","213.39","2","60.0","31"
"08/30/12 17:11:12","429687.1688","12.1","212.42","2","60.03","31"
"08/30/12 17:16:13","429687.1694","11.1","213.32","78","60.03","30"
"08/30/12 17:21:12","429687.1701","15.3","213.08","82","60.0","30"
"08/30/12 17:26:13","429687.1711","13.7","213.19","0","60.07","30"
"08/30/12 17:31:12","429687.172","11.9","212.7","7","60.03","30"
"08/30/12 17:36:13","429687.1731","12.7","213.41","22","60.03","30"
"08/30/12 17:41:12","429687.1745","16.4","213.2","241","60.03","31"
"08/30/12 17:46:12","429687.1767","32.2","213.28","272","60.03","31"
"08/30/12 17:51:13","429687.1779","13.7","212.52","16","60.03","31"
"08/30/12 17:56:13","429687.1789","14.8","212.95","1","60.07","31"
"08/30/12 18:01:13","429687.1795","0.0","212.15","26","60.0","31"
"08/30/12 18:06:12","429687.1802","0.0","212.85","0","60.03","30"
"08/30/12 18:11:13","429687.1808","14.2","213.35","2","60.0","30"
"08/30/12 18:16:13","429687.1814","11.2","213.29","14","60.03","30"
"08/30/12 18:26:12","429687.1821","0.0","213.06","0","60.0","30"
"08/30/12 18:31:12","429687.1825","0.0","213.76","176","60.03","30"
"08/30/12 18:36:13","429687.1832","14.6","212.66","83","60.03","30"
"08/30/12 18:41:13","429687.184","0.0","212.79","35","60.0","30"
"08/30/12 18:46:13","429687.1845","0.0","213.25","0","60.0","30"
"08/30/12 18:51:12","429687.1846","0.0","212.44","0","60.0","29"
"08/31/12 06:51:12","429687.1848","0.0","212.75","0","60.03","17"
"08/31/12 06:56:12","429687.1853","9.3","212.34","0","60.03","18"
"08/31/12 07:01:13","429687.1861","13.1","214.09","11","60.03","18"
"08/31/12 07:06:12","429687.187","13.2","213.29","15","60.0","19"
"08/31/12 07:11:13","429687.1882","12.6","214.02","23","60.0","19"
"08/31/12 07:16:12","429687.1897","11.8","213.22","168","60.0","19"
"08/31/12 07:21:13","429687.1914","23.1","213.19","119","60.03","20"
"08/31/12 07:26:14","429687.1934","28.8","212.69","13","60.03","20"
"08/31/12 07:31:13","429687.1958","37.1","213.48","284","60.03","21"
"08/31/12 07:36:12","429687.1985","31.7","213.08","124","60.03","22"
"08/31/12 07:41:12","429687.2015","47.2","212.93","122","60.03","22"
"08/31/12 07:46:13","429687.2049","41.1","213.67","168","60.0","23"
"08/31/12 07:51:13","429687.2086","44.5","213.74","228","60.03","24"
"08/31/12 07:56:12","429687.2125","49.3","213.04","359","60.03","24"
"08/31/12 08:01:13","429687.2164","44.6","213.28","351","60.03","25"
"08/31/12 08:06:13","429687.2203","59.2","213.21","340","60.0","25"
"08/31/12 08:11:13","429687.2242","54.4","213.61","96","60.03","26"
"08/31/12 08:16:13","429687.2297","73.3","214.02","369","60.03","26"
"08/31/12 08:21:13","429687.2352","78.3","212.85","391","60.0","27"
"08/31/12 08:26:12","429687.2414","80.7","213.23","403","60.03","28"
"08/31/12 08:31:13","429687.2476","85.0","213.69","420","60.0","28"
"08/31/12 08:36:13","429687.2536","78.2","214.36","392","60.0","29"
"08/31/12 08:41:12","429687.2602","89.9","214.87","439","60.03","29"
"08/31/12 08:46:14","429687.2674","91.3","215.15","447","60.0","30"
"08/31/12 08:51:13","429687.2751","101.2","213.83","492","60.0","30"
"08/31/12 08:56:13","429687.2831","104.9","214.29","502","60.03","31"
"08/31/12 09:01:14","429687.2915","108.4","214.35","522","60.0","31"
"08/31/12 09:06:13","429687.3001","112.9","214.57","537","60.0","32"
"08/31/12 09:11:13","429687.3089","115.2","215.12","548","60.0","32"
"08/31/12 09:16:13","429687.3181","119.0","214.62","561","60.0","32"
"08/31/12 09:21:13","429687.3274","121.8","214.79","578","60.0","33"
"08/31/12 09:26:13","429687.337","125.3","214.42","593","60.0","33"
"08/31/12 09:31:12","429687.3468","128.9","217.23","599","60.03","34"
"08/31/12 09:36:13","429687.357","131.7","216.16","616","60.03","34"
"08/31/12 09:41:13","429687.3673","134.5","216.53","629","60.03","34"
"08/31/12 09:46:13","429687.3779","136.7","216.58","637","60.03","35"
"08/31/12 09:51:14","429687.3886","139.7","216.26","653","60.03","35"
"08/31/12 09:56:13","429687.3996","142.3","217.04","656","60.0","36"
"08/31/12 10:01:12","429687.4106","144.1","216.67","664","60.0","36"
"08/31/12 10:06:13","429687.4219","145.8","216.48","675","60.03","37"
"08/31/12 10:11:12","429687.4333","148.2","215.19","692","60.0","38"
"08/31/12 10:16:13","429687.445","151.4","215.63","702","60.03","38"
"08/31/12 10:21:12","429687.4569","153.3","216.04","710","60.03","38"
"08/31/12 10:26:12","429687.4689","154.7","216.83","716","60.0","38"
"08/31/12 10:31:13","429687.481","156.1","217.23","721","60.0","38"
"08/31/12 10:36:13","429687.4933","158.5","217.02","730","60.0","39"
"08/31/12 10:41:12","429687.5057","159.3","217.24","733","60.03","39"
"08/31/12 10:46:13","429687.5183","161.4","217.2","745","60.0","40"
"08/31/12 10:51:14","429687.5309","162.3","216.92","745","60.03","40"
"08/31/12 10:56:13","429687.5436","164.2","217.58","752","60.03","41"
"08/31/12 11:01:13","429687.5565","165.7","217.61","764","60.03","41"
"08/31/12 11:06:13","429687.5696","168.0","216.45","774","60.03","41"
"08/31/12 11:11:12","429687.5827","170.2","216.81","783","60.03","41"
"08/31/12 11:16:13","429687.5961","171.8","215.87","787","60.0","41"
"08/31/12 11:21:13","429687.6095","173.7","216.02","797","60.03","41"
"08/31/12 11:26:12","429687.623","173.4","216.47","793","60.03","41"
"08/31/12 11:31:13","429687.6365","173.6","216.36","797","60.0","42"
"08/31/12 11:36:12","429687.6501","175.7","216.39","804","59.96","42"
"08/31/12 11:41:13","429687.6638","177.1","216.13","814","60.0","42"
"08/31/12 11:46:13","429687.6777","177.1","216.58","816","60.03","42"
"08/31/12 11:51:12","429687.6914","176.8","216.49","805","60.03","43"
"08/31/12 11:56:12","429687.7053","176.4","216.23","812","60.03","43"
"08/31/12 12:01:13","429687.719","176.9","216.6","809","60.03","43"
"08/31/12 12:06:13","429687.7329","179.1","216.57","821","60.0","43"
"08/31/12 12:11:13","429687.747","180.3","216.17","822","60.0","43"
"08/31/12 12:16:12","429687.7611","181.3","216.32","830","60.0","43"
"08/31/12 12:21:12","429687.7751","180.6","215.11","830","60.03","43"
"08/31/12 12:26:13","429687.7893","181.4","215.84","834","60.03","43"
"08/31/12 12:31:13","429687.8034","181.3","215.86","828","60.0","43"
"08/31/12 12:36:13","429687.8175","181.7","216.6","833","60.0","43"
"08/31/12 12:41:13","429687.8317","182.1","216.61","835","60.0","43"
"08/31/12 12:46:12","429687.8458","180.0","215.89","826","60.0","43"
"08/31/12 12:51:12","429687.8599","181.6","216.64","826","60.0","43"
"08/31/12 12:56:12","429687.874","180.3","215.8","828","60.03","43"
"08/31/12 13:01:12","429687.8881","179.9","216.22","823","60.03","43"
"08/31/12 13:06:13","429687.9021","180.0","216.38","824","60.03","43"
"08/31/12 13:11:14","429687.9162","180.9","216.98","823","60.0","43"
"08/31/12 13:16:12","429687.9302","179.7","216.84","817","60.0","43"
"08/31/12 13:21:12","429687.9442","178.6","217.14","817","60.03","43"
"08/31/12 13:26:13","429687.958","177.1","217.25","803","60.0","43"
"08/31/12 13:31:12","429687.9718","176.3","217.77","797","60.0","43"
"08/31/12 13:36:13","429687.9855","174.8","217.14","796","60.0","43"
"08/31/12 13:41:13","429687.999","173.4","217.51","796","60.03","43"
"08/31/12 13:46:12","429688.0125","173.7","216.82","797","60.0","43"
"08/31/12 13:51:12","429688.026","172.0","216.69","789","60.03","43"
"08/31/12 13:56:13","429688.0393","169.8","216.3","783","60.03","43"
"08/31/12 14:01:13","429688.0526","169.7","216.27","784","60.03","43"
"08/31/12 14:06:13","429688.0658","168.1","216.23","772","60.0","43"
"08/31/12 14:11:13","429688.0787","165.8","215.53","764","60.0","43"
"08/31/12 14:16:13","429688.0916","165.2","215.75","764","60.03","43"
"08/31/12 14:21:13","429688.1043","161.7","216.63","744","60.0","43"
"08/31/12 14:26:13","429688.1169","161.9","215.92","749","60.0","43"
"08/31/12 14:31:12","429688.1294","160.9","216.66","742","60.07","43"
"08/31/12 14:36:13","429688.1418","156.8","216.3","721","60.03","43"
"08/31/12 14:41:13","429688.1539","155.4","216.97","714","60.0","43"
"08/31/12 14:46:12","429688.1653","152.5","215.98","710","60.03","43"
"08/31/12 14:51:12","429688.1771","151.4","215.15","705","60.03","42"
"08/31/12 14:56:13","429688.1889","147.8","215.49","690","60.03","42"
"08/31/12 15:01:13","429688.2004","145.5","216.14","676","60.03","42"
"08/31/12 15:06:14","429688.2117","143.7","216.43","662","60.0","41"
"08/31/12 15:11:13","429688.2226","140.4","215.17","654","60.03","41"
"08/31/12 15:16:14","429688.2335","138.3","215.02","644","60.03","41"
"08/31/12 15:21:12","429688.2441","135.4","215.8","635","60.03","40"
"08/31/12 15:26:13","429688.2547","132.6","215.3","624","60.03","40"
"08/31/12 15:31:13","429688.2649","130.1","215.43","614","60.03","40"
"08/31/12 15:36:14","429688.2749","126.9","216.03","598","60.0","40"
"08/31/12 15:41:12","429688.2846","124.7","215.35","589","60.0","39"
"08/31/12 15:46:14","429688.2943","121.5","215.3","572","60.0","39"
"08/31/12 15:51:12","429688.3036","118.3","215.49","556","60.0","38"
"08/31/12 15:56:13","429688.3127","115.4","215.65","549","60.0","38"
"08/31/12 16:01:12","429688.3215","111.3","214.98","532","60.03","38"
"08/31/12 16:06:12","429688.3301","108.5","216.12","516","60.0","38"
"08/31/12 16:11:13","429688.3384","104.6","215.03","501","60.03","38"
"08/31/12 16:16:14","429688.3464","100.8","215.02","486","60.03","37"
"08/31/12 16:21:14","429688.3542","97.3","215.05","469","60.0","37"
"08/31/12 16:26:14","429688.3616","93.2","214.77","457","60.03","37"
"08/31/12 16:31:13","429688.3687","89.9","215.56","437","60.03","36"
"08/31/12 16:36:12","429688.3755","85.9","214.45","418","60.03","36"
"08/31/12 16:41:12","429688.382","81.5","214.64","405","60.03","36"
"08/31/12 16:46:13","429688.3882","77.8","214.58","387","60.03","35"
"08/31/12 16:51:13","429688.3941","73.8","214.69","368","60.03","35"
"08/31/12 16:56:12","429688.3997","69.8","214.36","346","60.03","34"
"08/31/12 17:01:12","429688.4048","65.0","214.75","333","60.03","34"
"08/31/12 17:06:13","429688.4098","61.1","215.33","313","60.0","34"
"08/31/12 17:11:14","429688.414","67.9","214.81","387","60.03","34"
"08/31/12 17:16:13","429688.418","43.8","214.55","118","60.03","33"
"08/31/12 17:21:13","429688.4219","55.6","214.28","193","60.03","33"
"08/31/12 17:26:13","429688.4254","38.9","214.13","262","60.03","33"
"08/31/12 17:31:13","429688.4286","33.8","214.08","313","60.03","33"
"08/31/12 17:36:13","429688.4316","39.4","213.76","290","60.03","32"
"08/31/12 17:41:13","429688.4341","35.8","213.92","277","60.03","32"
"08/31/12 17:46:13","429688.4364","25.5","214.2","84","60.07","32"
"08/31/12 17:51:13","429688.4383","25.0","213.83","39","60.0","32"
"08/31/12 17:56:13","429688.4401","21.3","213.94","37","60.03","31"
"08/31/12 18:01:13","429688.4414","12.2","214.04","5","60.03","31"
"08/31/12 18:06:13","429688.4426","16.2","213.92","50","60.0","30"
"08/31/12 18:11:13","429688.4436","13.4","213.59","0","60.03","30"
"08/31/12 18:16:13","429688.4443","0.0","213.2","0","60.0","30"
"08/31/12 18:21:12","429688.4448","0.0","213.45","0","60.03","29"
"08/31/12 18:26:13","429688.4452","0.0","213.58","0","60.03","29"
"09/01/12 06:51:16","429688.4454","0.0","213.06","0","60.03","14"
"09/01/12 06:56:13","429688.4458","0.0","212.73","196","60.0","15"
"09/01/12 07:01:13","429688.4465","0.0","212.64","11","60.03","15"
"09/01/12 07:06:13","429688.4472","14.7","213.43","39","60.03","15"
"09/01/12 07:11:14","429688.4481","11.5","213.27","45","60.03","16"
"09/01/12 07:16:13","429688.4493","19.8","213.95","184","60.03","17"
"09/01/12 07:21:14","429688.4509","23.2","213.94","22","60.03","17"
"09/01/12 07:26:14","429688.4528","38.8","213.65","95","60.0","18"
"09/01/12 07:31:13","429688.455","25.9","213.42","214","60.0","18"
"09/01/12 07:36:13","429688.4574","28.9","213.7","76","60.03","19"
"09/01/12 07:41:13","429688.4601","31.8","214.26","275","59.96","19"
"09/01/12 07:46:12","429688.4631","35.1","214.31","345","60.03","20"
"09/01/12 07:51:13","429688.4665","50.2","213.54","412","60.0","21"
"09/01/12 07:56:14","429688.4703","62.7","213.23","354","60.0","22"
"09/01/12 08:01:13","429688.4742","55.3","213.77","113","60.0","23"
"09/01/12 08:06:14","429688.4781","44.6","213.69","343","60.03","24"
"09/01/12 08:11:14","429688.482","45.2","213.93","309","60.0","24"
"09/01/12 08:16:14","429688.4869","70.3","213.73","350","60.03","25"
"09/01/12 08:21:14","429688.4925","74.5","214.74","371","60.03","26"
"09/01/12 08:26:13","429688.4985","78.8","214.8","389","60.03","27"
"09/01/12 08:31:14","429688.5048","83.2","215.33","407","60.0","28"
"09/01/12 08:36:14","429688.5113","87.4","214.3","428","60.03","28"
"09/01/12 08:41:13","429688.5183","91.2","214.74","445","60.03","29"
"09/01/12 08:46:13","429688.5255","95.0","214.83","458","60.0","30"
"09/01/12 08:51:13","429688.533","98.2","214.82","473","60.03","31"
"09/01/12 08:56:13","429688.5408","100.3","214.12","486","60.0","32"
"09/01/12 09:01:13","429688.5487","104.6","215.52","501","60.03","32"
"09/01/12 09:06:13","429688.557","108.0","214.87","517","60.0","33"
"09/01/12 09:11:14","429688.5656","111.5","214.59","531","60.0","33"
"09/01/12 09:16:14","429688.5744","115.6","214.86","551","60.0","34"
"09/01/12 09:21:13","429688.5836","119.5","215.66","565","60.0","34"
"09/01/12 09:26:14","429688.5931","123.1","215.36","577","60.03","35"
"09/01/12 09:31:13","429688.6027","125.2","214.74","591","60.03","36"
"09/01/12 09:36:14","429688.6126","128.0","214.8","605","60.0","36"
"09/01/12 09:41:13","429688.6227","130.9","215.01","618","60.03","37"
"09/01/12 09:46:13","429688.633","133.1","216.09","623","60.03","37"
"09/01/12 09:51:13","429688.6435","136.0","215.85","638","60.07","38"
"09/01/12 09:56:13","429688.6541","139.2","216.02","642","60.03","38"
"09/01/12 10:01:13","429688.6651","141.6","215.49","661","60.0","38"
"09/01/12 10:06:13","429688.6762","142.8","216.33","669","60.03","39"
"09/01/12 10:11:13","429688.6874","145.2","216.78","669","60.0","40"
"09/01/12 10:16:13","429688.6987","146.9","215.9","681","60.0","41"
"09/01/12 10:21:14","429688.7103","150.2","216.2","691","60.03","41"
"09/01/12 10:26:14","429688.722","152.4","216.79","703","60.03","41"
"09/01/12 10:31:14","429688.7339","153.6","216.29","711","60.0","41"
"09/01/12 10:36:14","429688.746","155.7","215.19","722","60.03","41"
"09/01/12 10:41:14","429688.7583","157.9","215.88","729","60.03","41"
"09/01/12 10:46:13","429688.7705","159.6","216.81","733","60.03","42"
"09/01/12 10:51:13","429688.783","161.9","217.09","743","60.03","42"
"09/01/12 10:56:13","429688.7956","162.5","218.0","748","60.07","42"
"09/01/12 11:01:13","429688.8084","163.7","216.87","756","60.07","42"
"09/01/12 11:06:13","429688.8212","164.7","216.41","760","60.03","42"
"09/01/12 11:11:13","429688.8341","167.7","216.06","773","60.0","42"
"09/01/12 11:16:14","429688.8473","167.9","216.21","772","60.03","42"
"09/01/12 11:21:13","429688.8604","169.5","216.86","776","60.0","42"
"09/01/12 11:26:14","429688.8737","170.7","215.96","781","60.03","42"
"09/01/12 11:31:14","429688.8871","171.8","215.94","786","60.03","42"
"09/01/12 11:36:13","429688.9003","171.1","216.75","783","60.03","42"
"09/01/12 11:41:14","429688.9138","172.2","217.13","791","60.0","42"
"09/01/12 11:46:13","429688.9273","174.1","217.29","790","60.0","42"
"09/01/12 11:51:14","429688.9409","174.2","216.52","799","60.03","42"
"09/01/12 11:56:14","429688.9544","174.0","217.21","795","60.03","42"
"09/01/12 12:01:13","429688.968","173.4","216.17","794","60.03","43"
"09/01/12 12:06:13","429688.9815","173.6","216.27","798","60.0","43"
"09/01/12 12:11:14","429688.9952","174.1","215.68","801","60.0","43"
"09/01/12 12:16:14","429689.0087","174.8","216.92","797","60.0","43"
"09/01/12 12:21:13","429689.0223","175.1","216.33","800","60.0","43"
"09/01/12 12:26:13","429689.0359","175.1","216.51","804","60.03","43"
"09/01/12 12:31:13","429689.0496","174.9","215.97","803","60.0","44"
"09/01/12 12:36:13","429689.0633","176.2","216.68","805","60.0","44"
"09/01/12 12:41:13","429689.0771","176.9","217.62","809","60.03","43"
"09/01/12 12:46:13","429689.0907","175.3","216.91","801","60.03","44"
"09/01/12 12:51:13","429689.1045","176.4","216.77","809","60.03","44"
"09/01/12 12:56:13","429689.1181","174.4","216.64","797","60.03","44"
"09/01/12 13:01:14","429689.1318","174.2","217.04","796","60.03","44"
"09/01/12 13:06:13","429689.1452","173.9","216.33","802","60.03","44"
"09/01/12 13:11:13","429689.1589","174.5","215.86","798","60.03","43"
"09/01/12 13:16:13","429689.1724","175.1","217.29","793","60.03","43"
"09/01/12 13:21:13","429689.1858","148.6","215.7","692","60.03","43"
"09/01/12 13:26:13","429689.1963","129.1","215.77","608","60.0","42"
"09/01/12 13:31:13","429689.2102","178.0","216.7","816","60.03","43"
"09/01/12 13:36:13","429689.224","179.5","217.4","820","60.03","43"
"09/01/12 13:41:13","429689.2364","81.6","215.4","403","60.03","42"
"09/01/12 13:46:13","429689.2418","115.9","215.82","549","60.0","40"
"09/01/12 13:51:14","429689.2544","176.2","217.46","804","60.03","41"
"09/01/12 13:56:14","429689.2678","171.6","217.19","781","60.03","41"
"09/01/12 14:01:14","429689.281","168.0","216.61","768","60.0","41"
"09/01/12 14:06:14","429689.294","165.0","216.64","759","60.03","41"
"09/01/12 14:11:14","429689.3068","163.0","216.79","743","60.0","41"
"09/01/12 14:16:14","429689.3194","161.1","217.81","737","60.03","41"
"09/01/12 14:21:13","429689.3318","159.2","218.39","724","60.03","41"
"09/01/12 14:26:14","429689.3443","158.7","217.52","728","60.03","40"
"09/01/12 14:31:14","429689.3565","156.2","216.95","722","60.03","40"
"09/01/12 14:36:14","429689.3686","154.0","217.66","712","60.03","40"
"09/01/12 14:41:13","429689.3805","151.8","216.54","700","60.0","40"
"09/01/12 14:46:13","429689.3923","149.7","216.46","698","60.0","40"
"09/01/12 14:51:14","429689.404","148.0","217.26","685","60.03","39"
"09/01/12 14:56:14","429689.4155","145.7","217.11","678","60.0","39"
"09/01/12 15:01:14","429689.4268","144.8","216.68","670","60.0","38"
"09/01/12 15:06:14","429689.4379","142.0","216.61","660","60.03","38"
"09/01/12 15:11:13","429689.4489","139.2","216.36","648","60.0","38"
"09/01/12 15:16:14","429689.4597","136.5","216.7","632","60.03","38"
"09/01/12 15:21:14","429689.4702","133.5","216.67","623","60.07","38"
"09/01/12 15:26:14","429689.4804","130.1","216.02","611","60.03","38"
"09/01/12 15:31:14","429689.4905","127.6","215.82","600","60.03","38"
"09/01/12 15:36:14","429689.5002","123.4","216.68","575","60.03","37"
"09/01/12 15:41:14","429689.5098","120.7","214.83","571","60.03","37"
"09/01/12 15:46:13","429689.5189","117.4","215.44","554","60.0","37"
"09/01/12 15:51:14","429689.5279","113.6","215.16","543","60.03","36"
"09/01/12 15:56:14","429689.5366","108.8","215.21","522","60.07","36"
"09/01/12 16:01:14","429689.5449","103.6","215.5","495","60.0","36"
"09/01/12 16:06:13","429689.5528","99.4","216.03","476","60.03","35"
"09/01/12 16:11:14","429689.5604","97.6","215.52","470","60.03","35"
"09/01/12 16:16:13","429689.5678","93.2","215.4","452","60.03","35"
"09/01/12 16:21:13","429689.575","91.6","214.97","449","60.03","34"
"09/01/12 16:26:13","429689.5821","89.0","215.65","434","60.07","34"
"09/01/12 16:31:13","429689.5888","84.6","214.87","413","60.03","33"
"09/01/12 16:36:14","429689.5954","82.2","214.56","408","60.03","33"
"09/01/12 16:41:13","429689.6017","79.1","214.9","394","60.0","33"
"09/01/12 16:46:13","429689.6077","75.9","215.72","374","60.03","32"
"09/01/12 16:51:13","429689.6134","71.2","213.84","361","60.03","32"
"09/01/12 16:56:13","429689.6188","67.4","214.04","343","60.03","32"
"09/01/12 17:01:14","429689.624","63.2","214.59","325","60.03","32"
"09/01/12 17:06:14","429689.6283","62.4","215.09","336","60.03","32"
"09/01/12 17:11:13","429689.6327","63.4","214.65","391","60.07","31"
"09/01/12 17:16:14","429689.6368","47.6","214.59","138","60.07","31"
"09/01/12 17:21:14","429689.6405","44.3","214.62","102","60.03","31"
"09/01/12 17:26:14","429689.6438","39.1","214.03","95","60.03","30"
"09/01/12 17:31:14","429689.6468","32.0","214.46","263","60.03","30"
"09/01/12 17:36:14","429689.6494","28.2","214.06","174","60.03","29"
"09/01/12 17:41:13","429689.6518","26.3","214.45","69","60.03","29"
"09/01/12 17:46:13","429689.6539","19.4","214.27","34","60.07","29"
"09/01/12 17:51:14","429689.6558","16.5","212.56","212","60.03","28"
"09/01/12 17:56:14","429689.6574","14.4","213.49","20","60.03","28"
"09/01/12 18:01:14","429689.6588","16.5","212.94","4","60.0","28"
"09/01/12 18:06:13","429689.6599","11.8","213.05","5","60.03","27"
"09/01/12 18:11:13","429689.6609","8.6","212.68","0","60.03","27"
"09/01/12 18:16:13","429689.6615","15.2","212.9","0","60.0","26"
"09/01/12 18:21:14","429689.6621","15.3","213.79","6","60.03","26"
"09/01/12 18:26:14","429689.6626","0.0","213.21","0","60.03","26"
"09/02/12 06:56:15","429689.6631","0.0","213.82","0","60.03","15"
"09/02/12 07:01:17","429689.6636","0.0","213.94","0","60.03","15"
"09/02/12 07:06:13","429689.6643","12.3","214.62","16","60.0","16"
"09/02/12 07:11:13","429689.665","14.1","214.11","2","60.0","16"
"09/02/12 07:16:13","429689.6661","11.1","214.6","3","60.03","17"
"09/02/12 07:21:15","429689.6672","13.5","214.75","98","60.0","17"
"09/02/12 07:26:15","429689.6688","20.0","214.29","35","60.03","17"
"09/02/12 07:31:15","429689.6705","25.9","213.84","70","60.03","18"
"09/02/12 07:36:14","429689.6725","19.7","214.22","191","60.03","18"
"09/02/12 07:41:14","429689.6748","36.2","214.96","171","60.03","18"
"09/02/12 07:46:15","429689.6774","40.2","214.34","239","60.03","19"
"09/02/12 07:51:13","429689.6802","32.2","214.07","251","60.03","19"
"09/02/12 07:56:15","429689.6833","37.6","214.78","154","60.03","20"
"09/02/12 08:01:14","429689.6866","50.1","215.11","381","60.0","20"
"09/02/12 08:06:14","429689.6903","43.6","215.25","363","60.0","21"
"09/02/12 08:11:14","429689.6942","55.0","215.25","357","60.0","22"
"09/02/12 08:16:14","429689.6981","47.4","214.94","109","60.0","22"
"09/02/12 08:21:14","429689.702","52.4","215.23","336","60.0","23"
"09/02/12 08:26:13","429689.7059","53.8","214.3","100","60.0","23"
"09/02/12 08:31:14","429689.7107","68.3","214.82","347","60.0","24"
"09/02/12 08:36:14","429689.7162","73.2","214.7","368","60.03","24"
"09/02/12 08:41:13","429689.7221","77.6","214.38","384","60.0","25"
"09/02/12 08:46:14","429689.7283","82.0","214.67","406","60.03","25"
"09/02/12 08:51:14","429689.7349","86.5","214.66","424","60.03","26"
"09/02/12 08:56:15","429689.7418","90.3","215.54","440","60.0","26"
"09/02/12 09:01:15","429689.749","94.3","214.3","461","60.0","27"
"09/02/12 09:06:15","429689.7565","98.1","215.21","475","60.03","27"
"09/02/12 09:11:13","429689.7642","102.5","215.09","496","60.03","28"
"09/02/12 09:16:14","429689.7725","107.7","215.99","511","60.0","28"
"09/02/12 09:21:13","429689.7808","108.5","215.35","520","60.0","29"
"09/02/12 09:26:14","429689.7894","111.5","215.81","529","60.03","29"
"09/02/12 09:31:14","429689.7981","114.4","215.51","543","60.03","29"
"09/02/12 09:36:14","429689.8072","118.6","216.86","560","60.03","29"
"09/02/12 09:41:15","429689.8166","123.0","216.17","579","60.0","30"
"09/02/12 09:46:13","429689.8262","126.1","217.06","589","60.03","30"
"09/02/12 09:51:14","429689.8362","129.5","216.15","609","60.0","30"
"09/02/12 09:56:14","429689.8465","132.6","217.47","618","60.03","31"
"09/02/12 10:01:13","429689.8567","135.0","217.43","624","60.03","31"
"09/02/12 10:06:15","429689.8674","137.6","217.21","638","60.0","32"
"09/02/12 10:11:13","429689.8781","138.5","216.64","647","60.03","32"
"09/02/12 10:16:14","429689.8891","140.7","216.8","653","60.0","32"
"09/02/12 10:21:15","429689.9002","143.6","217.61","667","60.03","32"
"09/02/12 10:26:15","429689.9115","145.6","217.74","669","60.03","32"
"09/02/12 10:31:14","429689.9229","147.1","217.06","675","60.03","33"
"09/02/12 10:36:14","429689.9344","149.9","217.17","692","60.03","33"
"09/02/12 10:41:14","429689.9461","150.0","216.06","695","60.0","34"
"09/02/12 10:46:14","429689.958","154.0","216.37","710","60.03","34"
"09/02/12 10:51:15","429689.9701","155.1","216.32","715","60.03","35"
"09/02/12 10:56:14","429689.9823","158.2","217.24","725","60.0","35"
"09/02/12 11:01:14","429689.9946","159.1","216.15","734","60.03","35"
"09/02/12 11:06:14","429690.0071","161.4","216.54","744","60.03","36"
"09/02/12 11:11:14","429690.0197","163.0","216.88","752","60.0","36"
"09/02/12 11:16:15","429690.0324","161.8","217.14","739","60.0","37"
"09/02/12 11:21:15","429690.0448","157.3","216.9","723","60.03","36"
"09/02/12 11:26:13","429690.0571","157.2","217.08","723","60.03","36"
"09/02/12 11:31:14","429690.0697","166.3","216.9","762","60.03","37"
"09/02/12 11:36:14","429690.0827","163.9","216.81","755","60.03","37"
"09/02/12 11:41:15","429690.0956","168.0","217.38","769","60.03","37"
"09/02/12 11:46:15","429690.1084","162.1","216.93","741","60.03","37"
"09/02/12 11:51:15","429690.1207","157.7","217.15","724","60.0","37"
"09/02/12 11:56:13","429690.1323","146.9","216.29","682","60.03","37"
"09/02/12 12:01:13","429690.1443","148.3","216.29","690","60.03","36"
"09/02/12 12:06:15","429690.1551","133.9","216.24","623","60.03","36"
"09/02/12 12:11:14","429690.1658","142.2","216.5","664","60.0","36"
"09/02/12 12:16:14","429690.1777","169.9","217.07","768","60.03","37"
"09/02/12 12:21:14","429690.1902","155.9","216.08","721","60.03","37"
"09/02/12 12:26:13","429690.2027","161.7","216.33","749","59.96","37"
"09/02/12 12:31:15","429690.2158","164.1","217.49","749","60.03","37"
"09/02/12 12:36:14","429690.2288","160.3","217.63","733","60.03","38"
"09/02/12 12:41:14","429690.2387","92.1","215.88","447","60.03","36"
"09/02/12 12:46:14","429690.2482","163.4","216.01","751","60.0","36"
"09/02/12 12:51:14","429690.2605","156.2","215.89","722","60.03","37"
"09/02/12 12:56:14","429690.2731","165.0","216.58","758","60.03","37"
"09/02/12 13:01:13","429690.2859","166.8","216.13","771","60.03","37"
"09/02/12 13:06:14","429690.299","168.2","215.91","776","60.0","38"
"09/02/12 13:11:13","429690.3117","165.4","216.94","757","60.0","38"
"09/02/12 13:16:15","429690.3249","170.2","217.14","781","60.03","39"
"09/02/12 13:21:15","429690.338","167.5","216.78","770","60.03","39"
"09/02/12 13:26:14","429690.3509","165.6","216.87","762","60.0","40"
"09/02/12 13:31:14","429690.3637","165.2","216.71","756","60.03","39"
"09/02/12 13:36:13","429690.3765","162.4","217.14","745","60.03","39"
"09/02/12 13:41:14","429690.3888","151.6","216.28","699","60.0","39"
"09/02/12 13:46:15","429690.4002","137.4","215.71","640","60.0","39"
"09/02/12 13:51:14","429690.411","135.6","216.5","633","60.03","39"
"09/02/12 13:56:13","429690.4231","159.0","217.15","731","60.0","39"
"09/02/12 14:01:14","429690.4356","159.6","216.38","740","60.03","39"
"09/02/12 14:06:13","429690.4479","155.9","216.5","720","60.03","39"
"09/02/12 14:11:15","429690.4599","150.3","215.72","699","60.03","39"
"09/02/12 14:16:14","429690.4711","143.6","216.89","669","60.03","39"
"09/02/12 14:21:15","429690.4825","151.0","216.71","695","60.03","39"
"09/02/12 14:26:15","429690.4942","150.2","216.28","698","60.0","39"
"09/02/12 14:31:14","429690.5058","143.6","216.34","666","60.03","39"
"09/02/12 14:36:15","429690.5169","139.3","216.63","642","59.96","38"
"09/02/12 14:41:15","429690.5274","140.7","216.29","658","60.0","38"
"09/02/12 14:46:14","429690.5385","144.1","215.42","670","60.0","38"
"09/02/12 14:51:15","429690.5488","114.0","214.55","542","60.0","38"
"09/02/12 14:56:15","429690.5587","141.1","215.76","657","60.0","38"
"09/02/12 15:01:15","429690.5696","136.8","215.72","638","60.07","38"
"09/02/12 15:06:13","429690.58","132.4","216.18","622","60.07","38"
"09/02/12 15:11:15","429690.5904","132.2","216.09","618","60.0","38"
"09/02/12 15:16:13","429690.6006","130.3","215.32","611","60.03","37"
"09/02/12 15:21:14","429690.6106","126.9","215.9","597","60.0","37"
"09/02/12 15:26:13","429690.6204","125.7","215.79","591","60.0","37"
"09/02/12 15:31:14","429690.6301","121.4","216.45","568","60.03","37"
"09/02/12 15:36:13","429690.6394","119.9","217.21","561","60.03","37"
"09/02/12 15:41:14","429690.6485","115.5","216.23","548","60.03","36"
"09/02/12 15:46:14","429690.6574","113.8","215.62","541","60.0","36"
"09/02/12 15:51:13","429690.6661","110.4","215.28","526","60.0","36"
"09/02/12 15:56:14","429690.6745","103.2","215.16","496","60.03","35"
"09/02/12 16:01:15","429690.682","88.2","215.58","429","60.03","35"
"09/02/12 16:06:13","429690.689","89.5","214.18","435","60.03","35"
"09/02/12 16:11:15","429690.6962","94.5","215.02","460","60.03","35"
"09/02/12 16:16:14","429690.7033","84.3","215.11","415","60.03","34"
"09/02/12 16:21:14","429690.7087","46.0","215.0","415","60.03","34"
"09/02/12 16:26:15","429690.7112","13.1","214.72","20","60.03","33"
"09/02/12 16:31:15","429690.7128","23.9","214.24","17","60.03","32"
"09/02/12 16:36:13","429690.7151","26.4","213.93","107","60.0","31"
"09/02/12 16:41:14","429690.7172","20.7","214.17","167","60.03","31"
"09/02/12 16:46:13","429690.7193","25.0","214.39","84","60.0","30"
"09/02/12 16:51:14","429690.7214","24.2","214.6","105","60.03","30"
"09/02/12 16:56:13","429690.724","37.5","214.91","296","60.0","29"
"09/02/12 17:01:14","429690.7282","76.1","215.01","377","60.03","29"
"09/02/12 17:06:14","429690.7342","73.9","214.73","370","60.0","30"
"09/02/12 17:11:15","429690.7396","66.7","215.4","338","60.0","30"
"09/02/12 17:16:15","429690.7444","44.5","214.62","349","60.03","30"
"09/02/12 17:21:15","429690.7484","55.9","214.0","122","60.03","30"
"09/02/12 17:26:14","429690.7519","36.1","214.57","336","60.0","30"
"09/02/12 17:31:14","429690.7549","40.5","212.94","134","60.03","30"
"09/02/12 17:36:13","429690.7577","38.1","213.43","114","60.03","29"
"09/02/12 17:41:13","429690.7601","25.2","214.1","82","60.03","29"
"09/02/12 17:46:13","429690.7622","26.4","213.69","18","60.0","29"
"09/02/12 17:51:15","429690.7641","13.6","214.0","266","60.03","29"
"09/02/12 17:56:14","429690.7656","18.5","213.65","138","60.0","28"
"09/02/12 18:01:14","429690.7669","12.3","213.29","11","60.0","28"
"09/02/12 18:06:13","429690.7679","13.8","213.49","95","60.03","28"
"09/02/12 18:11:14","429690.7686","13.2","214.07","1","60.0","28"
"09/02/12 18:16:14","429690.7691","14.7","213.98","0","60.03","27"
"09/02/12 18:21:15","429690.7694","0.0","213.53","0","60.03","27"
"09/02/12 18:36:15","429690.77","0.0","214.04","0","60.03","26"
"09/02/12 18:41:20","429690.77","0.0","212.79","0","60.0","26"
"09/02/12 18:46:14","429690.7702","0.0","212.14","0","60.03","26"
"09/03/12 07:53:42","429690.7711","0.0","214.59","0","60.0","21"
"09/03/12 07:58:37","429690.7718","14.3","214.08","140","60.03","22"
"09/03/12 08:03:38","429690.7726","0.0","213.69","0","60.0","22"
"09/03/12 08:08:37","429690.7731","0.0","212.68","0","60.0","22"
"09/03/12 08:13:37","429690.7741","13.5","214.36","142","60.0","22"
"09/03/12 08:18:37","429690.7757","12.9","213.28","6","60.03","23"
"09/03/12 08:23:37","429690.7773","33.3","213.6","117","60.0","23"
"09/03/12 08:28:37","429690.7794","37.1","214.12","289","60.0","23"
"09/03/12 08:33:37","429690.7828","33.9","213.69","107","60.0","24"
"09/03/12 08:38:37","429690.7851","29.8","212.99","291","60.0","24"
"09/03/12 08:43:37","429690.7887","76.6","214.69","382","60.03","25"
"09/03/12 08:48:37","429690.7943","80.3","214.3","399","60.0","25"
"09/03/12 08:53:37","429690.8","40.5","213.47","231","60.03","26"
"09/03/12 08:58:37","429690.8029","69.2","214.19","350","60.03","27"
"09/03/12 09:03:37","429690.8077","66.4","214.7","335","60.03","27"
"09/03/12 09:08:36","429690.8113","46.7","213.96","365","60.0","28"
"09/03/12 09:13:38","429690.8137","15.9","213.05","281","60.0","28"
"09/03/12 09:18:38","429690.8162","39.9","213.55","168","60.0","28"
"09/03/12 09:23:37","429690.8187","31.5","212.95","163","60.0","28"
"09/03/12 09:28:38","429690.8211","48.5","213.3","241","60.0","28"
"09/03/12 09:33:38","429690.8247","37.2","213.61","147","60.0","28"
"09/03/12 09:38:38","429690.8274","51.9","214.25","246","60.0","28"
"09/03/12 09:43:37","429690.8314","46.1","213.97","283","60.03","29"
"09/03/12 09:48:37","429690.8347","32.7","213.03","248","60.03","29"
"09/03/12 09:53:37","429690.8372","20.3","212.7","200","60.0","29"
"09/03/12 09:58:37","429690.8392","31.9","213.5","109","60.03","29"
"09/03/12 10:03:38","429690.8413","26.1","212.78","248","60.03","29"
"09/03/12 10:08:38","429690.843","27.1","212.65","75","60.0","29"
"09/03/12 10:13:38","429690.8446","31.9","212.47","37","60.03","29"
"09/03/12 10:18:38","429690.8463","32.1","213.79","253","60.0","29"
"09/03/12 10:23:37","429690.8482","27.3","213.89","145","60.03","29"
"09/03/12 10:28:38","429690.8507","36.1","213.58","88","60.0","29"
"09/03/12 10:33:38","429690.8531","31.5","213.11","162","60.0","29"
"09/03/12 10:38:38","429690.8555","40.2","214.58","95","60.0","29"
"09/03/12 10:43:37","429690.8582","46.8","214.03","157","60.0","29"
"09/03/12 10:48:37","429690.8617","42.9","214.92","324","60.03","30"
"09/03/12 10:53:38","429690.8661","60.8","215.8","311","60.03","30"
"09/03/12 10:58:38","429690.8712","71.8","215.84","361","60.03","31"
"09/03/12 11:03:37","429690.8782","115.9","217.88","543","60.0","31"
"09/03/12 11:08:38","429690.8887","114.3","216.72","545","60.07","32"
"09/03/12 11:13:37","429690.898","94.9","215.34","459","60.03","33"
"09/03/12 11:18:38","429690.9048","54.4","215.06","113","60.0","33"
"09/03/12 11:23:38","429690.9093","65.6","215.41","169","60.0","33"
"09/03/12 11:28:38","429690.9124","25.5","214.86","66","60.03","33"
"09/03/12 11:33:38","429690.9153","47.3","214.27","404","60.03","33"
"09/03/12 11:38:37","429690.9197","43.2","214.8","231","60.0","32"
"09/03/12 11:43:37","429690.9232","66.5","215.03","182","60.03","32"
"09/03/12 11:48:39","429690.9272","42.7","214.44","297","60.0","32"
"09/03/12 11:53:38","429690.9317","42.7","214.77","405","60.03","32"
"09/03/12 11:58:38","429690.9363","65.2","214.39","175","60.0","32"
"09/03/12 12:03:38","429690.9399","48.1","214.96","378","60.07","32"
"09/03/12 12:08:37","429690.9439","57.2","214.84","91","60.07","32"
"09/03/12 12:13:37","429690.9473","39.2","213.36","143","60.0","32"
"09/03/12 12:18:37","429690.9539","100.8","215.64","484","60.0","33"
"09/03/12 12:23:37","429690.9619","64.3","214.14","326","60.03","33"
"09/03/12 12:28:37","429690.9679","87.3","214.26","428","60.0","33"
"09/03/12 12:33:38","429690.9729","61.5","213.82","133","60.0","33"
"09/03/12 12:38:37","429690.9797","176.1","217.71","804","60.03","34"
"09/03/12 12:43:38","429690.9929","143.7","216.25","667","60.03","35"
"09/03/12 12:48:38","429691.0031","183.7","217.43","836","60.0","36"
"09/03/12 12:53:38","429691.0145","115.0","215.65","540","60.03","37"
"09/03/12 12:58:37","429691.0245","59.9","214.01","234","60.07","37"
"09/03/12 13:03:38","429691.0335","186.8","216.28","852","60.03","38"
"09/03/12 13:08:38","429691.0464","189.5","216.92","866","60.03","39"
"09/03/12 13:13:38","429691.0591","188.8","216.59","860","60.0","40"
"09/03/12 13:18:37","429691.0696","170.4","216.19","781","60.03","39"
"09/03/12 13:23:37","429691.0837","184.5","216.37","842","60.03","41"
"09/03/12 13:28:38","429691.0973","173.1","215.58","798","60.03","42"
"09/03/12 13:33:37","429691.1109","166.7","215.45","770","60.03","43"
"09/03/12 13:38:37","429691.1234","156.7","215.9","726","60.03","43"
"09/03/12 13:43:37","429691.1363","169.2","215.87","778","60.03","43"
"09/03/12 13:48:37","429691.1495","175.9","216.85","808","60.03","43"
"09/03/12 13:53:37","429691.1627","168.2","216.28","777","60.0","44"
"09/03/12 13:58:38","429691.1759","168.9","216.58","774","60.03","44"
"09/03/12 14:03:38","429691.189","165.0","217.04","750","60.03","44"
"09/03/12 14:08:37","429691.2016","162.3","216.77","749","60.03","44"
"09/03/12 14:13:39","429691.2142","161.3","216.71","744","60.03","44"
"09/03/12 14:18:38","429691.2267","161.2","215.92","745","60.03","45"
"09/03/12 14:23:38","429691.2385","109.0","215.13","521","60.03","44"
"09/03/12 14:28:38","429691.2461","84.8","215.51","414","60.0","43"
"09/03/12 14:33:37","429691.2531","79.7","215.1","394","60.0","43"
"09/03/12 14:38:38","429691.2614","126.2","215.34","598","60.0","42"
"09/03/12 14:43:38","429691.2679","62.4","213.47","322","60.03","41"
"09/03/12 14:48:37","429691.2733","76.3","214.19","379","60.03","41"
"09/03/12 14:53:37","429691.2784","54.4","213.55","149","60.03","40"
"09/03/12 14:58:37","429691.2819","53.5","212.94","127","60.0","39"
"09/03/12 15:03:37","429691.2857","60.8","213.68","107","60.03","38"
"09/03/12 15:08:38","429691.2903","99.1","215.52","477","60.03","38"
"09/03/12 15:13:38","429691.2975","50.4","213.68","171","60.0","37"
"09/03/12 15:18:37","429691.3025","143.4","215.23","664","60.0","37"
"09/03/12 15:23:37","429691.3129","139.9","215.02","656","60.0","38"
"09/03/12 15:28:38","429691.3234","117.9","213.83","562","60.03","38"
"09/03/12 15:33:38","429691.332","127.7","214.81","601","60.0","38"
"09/03/12 15:38:38","429691.3414","116.9","213.46","557","60.0","38"
"09/03/12 15:43:38","429691.3508","117.9","215.0","558","60.03","39"
"09/03/12 15:48:37","429691.3597","113.3","214.69","539","60.0","39"
"09/03/12 15:53:38","429691.3684","109.0","214.11","525","60.0","39"
"09/03/12 15:58:37","429691.3767","106.4","213.39","510","60.03","39"
"09/03/12 16:03:38","429691.385","103.7","213.58","502","60.0","39"
"09/03/12 16:08:37","429691.3928","100.5","213.34","487","60.03","39"
"09/03/12 16:13:37","429691.4005","96.8","213.11","469","60.03","39"
"09/03/12 16:18:37","429691.4078","93.2","212.96","457","60.03","39"
"09/03/12 16:23:37","429691.415","89.3","212.71","443","60.0","39"
"09/03/12 16:28:37","429691.4217","85.9","213.12","427","60.03","38"
"09/03/12 16:33:37","429691.4283","81.8","212.55","407","60.03","38"
"09/03/12 16:38:38","429691.4344","78.0","213.04","389","60.03","38"
"09/03/12 16:43:37","429691.4403","73.6","214.05","368","60.03","38"
"09/03/12 16:48:37","429691.4459","70.0","212.76","357","60.03","38"
"09/03/12 16:53:37","429691.4513","66.2","213.1","339","60.03","37"
"09/03/12 16:58:38","429691.4563","61.9","213.04","320","60.03","37"
"09/03/12 17:03:37","429691.4605","42.0","213.64","389","60.0","37"
"09/03/12 17:08:38","429691.4644","63.3","213.68","296","60.0","37"
"09/03/12 17:13:38","429691.4685","54.3","213.64","184","60.03","36"
"09/03/12 17:18:38","429691.4721","40.8","213.23","108","60.03","36"
"09/03/12 17:23:38","429691.4756","35.6","213.09","97","60.03","36"
"09/03/12 17:28:38","429691.4786","38.2","212.84","218","60.03","35"
"09/03/12 17:33:37","429691.4815","39.1","213.54","297","60.0","35"
"09/03/12 17:38:37","429691.484","26.5","213.53","145","60.03","34"
"09/03/12 17:43:38","429691.4862","29.9","213.51","16","60.03","34"
"09/03/12 17:48:38","429691.4881","31.3","212.9","197","60.03","34"
"09/03/12 17:53:39","429691.4898","27.7","211.76","27","60.03","33"
"09/03/12 17:58:37","429691.4912","15.6","212.96","37","60.03","33"
"09/03/12 18:03:38","429691.4924","14.0","213.05","2","60.0","32"
"09/03/12 18:08:37","429691.4933","11.1","212.96","32","60.03","32"
"09/03/12 18:13:39","429691.494","0.0","212.2","90","60.03","32"
"09/03/12 18:18:37","429691.4945","2.6","211.97","0","60.03","32"
"09/03/12 18:23:37","429691.4949","0.0","212.07","0","60.03","31"
"09/04/12 06:53:40","429691.4951","0.0","213.61","116","60.03","18"
"09/04/12 06:58:38","429691.4955","0.0","214.7","0","60.07","18"
"09/04/12 07:03:37","429691.4961","13.2","213.75","18","60.0","18"
"09/04/12 07:08:38","429691.4968","11.9","213.49","27","60.03","19"
"09/04/12 07:13:39","429691.4978","12.6","214.34","11","60.03","19"
"09/04/12 07:18:38","429691.4989","17.0","214.83","24","60.0","19"
"09/04/12 07:23:37","429691.5003","16.5","213.62","250","60.03","20"
"09/04/12 07:28:38","429691.502","32.8","214.47","245","60.03","20"
"09/04/12 07:33:38","429691.504","24.9","214.3","20","60.03","20"
"09/04/12 07:38:39","429691.5063","26.8","214.37","243","60.03","20"
"09/04/12 07:43:39","429691.5089","39.4","213.88","256","60.0","22"
"09/04/12 07:48:38","429691.5116","42.9","214.03","252","60.07","22"
"09/04/12 07:53:38","429691.5148","38.5","211.93","152","60.03","23"
"09/04/12 07:58:39","429691.5183","50.3","214.25","186","60.0","23"
"09/04/12 08:03:39","429691.5221","54.2","214.87","223","60.07","24"
"09/04/12 08:08:38","429691.5259","54.0","213.2","102","60.03","25"
"09/04/12 08:13:37","429691.5298","61.3","215.19","351","60.0","25"
"09/04/12 08:18:37","429691.5337","47.2","214.24","347","60.0","26"
"09/04/12 08:23:37","429691.5376","53.4","214.23","358","60.03","26"
"09/04/12 08:28:38","429691.5427","74.0","214.82","372","60.03","27"
"09/04/12 08:33:39","429691.5487","79.1","215.67","388","60.03","27"
"09/04/12 08:38:38","429691.555","83.0","214.87","410","60.03","28"
"09/04/12 08:43:37","429691.5616","86.9","214.83","425","60.0","28"
"09/04/12 08:48:38","429691.5685","90.8","215.04","443","60.0","29"
"09/04/12 08:53:39","429691.5757","94.4","215.0","460","60.03","30"
"09/04/12 08:58:37","429691.5832","98.0","215.22","474","60.03","30"
"09/04/12 09:03:38","429691.591","100.5","215.81","481","60.03","31"
"09/04/12 09:08:38","429691.5989","103.7","215.46","497","60.03","32"
"09/04/12 09:13:38","429691.6071","107.0","215.8","513","60.0","32"
"09/04/12 09:18:39","429691.6156","109.9","215.95","524","60.0","32"
"09/04/12 09:23:38","429691.6242","112.7","214.89","538","60.0","33"
"09/04/12 09:28:39","429691.6331","115.1","214.81","549","60.03","34"
"09/04/12 09:33:37","429691.6421","117.3","215.16","559","60.03","35"
"09/04/12 09:38:37","429691.6513","120.0","215.12","565","60.0","36"
"09/04/12 09:43:38","429691.6608","122.7","215.01","576","60.0","37"
"09/04/12 09:48:39","429691.6704","124.1","214.41","589","60.03","38"
"09/04/12 09:53:37","429691.6802","126.6","215.95","598","60.03","39"
"09/04/12 09:58:38","429691.6901","128.9","214.26","609","60.0","40"
"09/04/12 10:03:38","429691.7003","132.1","214.7","623","60.03","40"
"09/04/12 10:08:38","429691.7107","135.7","214.11","639","60.0","40"
"09/04/12 10:13:38","429691.7214","138.9","215.87","645","60.0","40"
"09/04/12 10:18:38","429691.7323","141.4","216.06","660","60.03","40"
"09/04/12 10:23:39","429691.7435","144.0","216.51","670","60.03","40"
"09/04/12 10:28:38","429691.7547","145.6","215.58","680","60.0","40"
"09/04/12 10:33:38","429691.7663","148.1","215.68","691","60.03","40"
"09/04/12 10:38:39","429691.7779","150.3","215.5","689","60.03","40"
"09/04/12 10:43:38","429691.7896","150.9","215.35","697","60.0","40"
"09/04/12 10:48:37","429691.8013","152.1","216.19","707","60.03","41"
"09/04/12 10:53:37","429691.8133","154.1","216.87","710","60.0","41"
"09/04/12 10:58:38","429691.8253","154.8","216.48","715","60.03","42"
"09/04/12 11:03:37","429691.8374","155.7","216.65","719","60.0","43"
"09/04/12 11:08:38","429691.8497","158.3","217.21","729","60.03","43"
"09/04/12 11:13:38","429691.8621","159.7","217.25","735","60.0","43"
"09/04/12 11:18:38","429691.8746","161.0","217.01","738","60.0","43"
"09/04/12 11:23:38","429691.8872","161.6","216.73","741","60.03","44"
"09/04/12 11:28:38","429691.8999","163.9","215.84","757","60.03","44"
"09/04/12 11:33:39","429691.9126","163.2","216.53","751","60.0","44"
"09/04/12 11:38:38","429691.9254","164.2","216.29","755","60.03","44"
"09/04/12 11:43:38","429691.9382","165.2","216.23","760","60.03","44"
"09/04/12 11:48:38","429691.9511","166.8","216.99","765","60.03","45"
"09/04/12 11:53:38","429691.9642","168.3","216.4","770","60.03","44"
"09/04/12 11:58:37","429691.9772","168.0","216.59","766","60.03","45"
"09/04/12 12:03:38","429691.9904","169.0","215.92","778","60.0","44"
"09/04/12 12:08:38","429692.0035","169.2","216.1","778","60.03","44"
"09/04/12 12:13:37","429692.0167","169.9","216.83","778","60.0","44"
"09/04/12 12:18:39","429692.0299","170.4","216.21","784","60.0","44"
"09/04/12 12:23:39","429692.0432","170.3","216.71","777","60.03","44"
"09/04/12 12:28:39","429692.0565","171.1","216.69","785","60.0","44"
"09/04/12 12:33:37","429692.0698","171.4","217.37","785","60.0","44"
"09/04/12 12:38:38","429692.0831","171.8","216.79","788","60.03","44"
"09/04/12 12:43:39","429692.0967","171.3","215.72","787","60.0","44"
"09/04/12 12:48:39","429692.1098","190.2","215.53","873","60.03","44"
"09/04/12 12:53:37","429692.1205","127.6","214.61","603","60.0","43"
"09/04/12 12:58:38","429692.1305","110.8","215.21","523","60.07","43"
"09/04/12 13:03:39","429692.1425","175.8","216.86","803","60.03","43"
"09/04/12 13:08:39","429692.1544","128.4","216.1","601","60.0","43"
"09/04/12 13:13:38","429692.1684","181.6","216.14","832","60.0","43"
"09/04/12 13:18:38","429692.182","171.6","216.63","789","60.0","43"
"09/04/12 13:23:38","429692.1954","169.9","215.62","782","60.03","43"
"09/04/12 13:28:37","429692.2086","167.7","216.84","770","60.03","43"
"09/04/12 13:33:38","429692.2216","165.9","216.93","757","60.0","43"
"09/04/12 13:38:38","429692.2343","162.6","215.76","752","60.03","43"
"09/04/12 13:43:38","429692.247","161.7","215.77","746","60.03","43"
"09/04/12 13:48:39","429692.2595","160.3","215.99","738","60.03","43"
"09/04/12 13:53:39","429692.2719","159.0","216.71","732","60.03","43"
"09/04/12 13:58:38","429692.2842","158.5","216.96","732","60.03","43"
"09/04/12 14:03:38","429692.2966","157.3","217.05","724","60.03","43"
"09/04/12 14:08:38","429692.3088","155.8","216.29","723","60.0","43"
"09/04/12 14:13:39","429692.3209","154.1","215.88","714","60.0","43"
"09/04/12 14:18:39","429692.3329","152.9","216.8","704","60.0","43"
"09/04/12 14:23:39","429692.3448","151.1","215.88","703","60.0","43"
"09/04/12 14:28:39","429692.3565","150.1","215.87","697","60.0","42"
"09/04/12 14:33:39","429692.3682","148.2","215.31","692","60.0","42"
"09/04/12 14:38:37","429692.3795","146.6","215.27","683","60.03","41"
"09/04/12 14:43:39","429692.391","144.5","215.62","673","60.0","41"
"09/04/12 14:48:37","429692.402","142.2","215.98","665","60.0","41"
"09/04/12 14:53:38","429692.4131","140.2","216.26","651","60.0","40"
"09/04/12 14:58:39","429692.4239","137.8","216.01","642","60.03","40"
"09/04/12 15:03:38","429692.4346","135.6","215.74","634","60.03","39"
"09/04/12 15:08:39","429692.4451","133.1","215.4","624","60.0","39"
"09/04/12 15:13:39","429692.4554","130.5","215.44","616","60.03","39"
"09/04/12 15:18:37","429692.4653","127.7","215.3","603","60.03","38"
"09/04/12 15:23:37","429692.4752","124.9","215.51","588","60.0","38"
"09/04/12 15:28:38","429692.4848","122.6","215.81","576","60.03","38"
"09/04/12 15:33:39","429692.4943","119.4","214.77","567","60.03","38"
"09/04/12 15:38:39","429692.5035","116.7","215.1","552","60.0","38"
"09/04/12 15:43:38","429692.5124","113.9","215.2","540","60.03","37"
"09/04/12 15:48:38","429692.5211","110.6","214.91","529","60.03","37"
"09/04/12 15:53:38","429692.5296","107.6","214.77","514","60.03","36"
"09/04/12 15:58:38","429692.5365","82.5","215.41","407","60.0","36"
"09/04/12 16:03:39","429692.5447","104.2","215.82","500","60.0","36"
"09/04/12 16:08:37","429692.5525","98.8","215.75","474","60.0","35"
"09/04/12 16:13:39","429692.5582","97.6","215.14","472","60.03","34"
"09/04/12 16:18:39","429692.5654","91.7","214.96","445","60.0","34"
"09/04/12 16:23:37","429692.5723","87.0","214.7","428","60.0","33"
"09/04/12 16:28:37","429692.5789","82.0","214.37","408","60.03","33"
"09/04/12 16:33:39","429692.5852","78.4","214.21","393","60.03","32"
"09/04/12 16:38:37","429692.5911","74.9","214.84","372","60.03","32"
"09/04/12 16:43:39","429692.5968","70.2","214.08","351","60.03","32"
"09/04/12 16:48:39","429692.6021","66.6","214.12","338","60.03","32"
"09/04/12 16:53:39","429692.6072","62.7","213.49","320","60.03","32"
"09/04/12 16:58:38","429692.6114","37.8","215.36","107","60.03","31"
"09/04/12 17:03:38","429692.6154","50.9","214.28","356","60.0","31"
"09/04/12 17:08:39","429692.6193","54.6","214.01","354","60.03","30"
"09/04/12 17:13:39","429692.6231","51.2","214.68","297","60.03","30"
"09/04/12 17:18:38","429692.6266","37.9","213.48","112","60.0","29"
"09/04/12 17:23:37","429692.6298","45.3","213.72","327","60.0","29"
"09/04/12 17:28:37","429692.6327","30.9","213.1","245","60.0","29"
"09/04/12 17:33:37","429692.6354","28.1","213.45","215","60.03","28"
"09/04/12 17:38:38","429692.6376","15.9","212.75","199","60.0","28"
"09/04/12 17:43:39","429692.6394","15.6","213.2","205","60.0","27"
"09/04/12 17:48:38","429692.6409","14.7","212.28","12","60.07","27"
"09/05/12 07:53:40","429692.6409","0.0","212.95","0","60.0","22"
"09/05/12 07:58:38","429692.6413","0.0","213.09","0","60.03","22"
"09/05/12 08:03:39","429692.6418","10.8","212.38","1","60.07","22"
"09/05/12 08:08:39","429692.6422","7.2","211.72","0","60.03","23"
"09/05/12 08:13:38","429692.6428","14.1","211.12","4","60.03","23"
"09/05/12 08:18:39","429692.6437","15.5","212.63","55","60.0","23"
"09/05/12 08:23:39","429692.6447","15.9","211.92","57","60.03","23"
"09/05/12 08:28:39","429692.6455","0.0","213.39","246","60.03","23"
"09/05/12 08:33:38","429692.6463","5.9","214.14","181","60.0","23"
"09/05/12 08:38:39","429692.6473","7.5","213.39","258","60.03","24"
"09/05/12 08:43:38","429692.6485","17.8","212.84","72","60.03","24"
"09/05/12 08:48:38","429692.6501","20.9","213.43","277","60.03","24"
"09/05/12 08:53:39","429692.6515","3.2","210.44","137","60.03","24"
"09/05/12 08:58:38","429692.6526","24.7","215.94","154","60.03","24"
"09/05/12 09:03:38","429692.6539","13.5","214.62","6","60.0","25"
"09/05/12 09:08:38","429692.6551","13.9","212.79","0","60.0","25"
"09/05/12 09:13:38","429692.6562","14.2","215.7","5","60.0","25"
"09/05/12 09:18:39","429692.6571","8.5","214.8","102","60.03","25"
"09/05/12 09:23:38","429692.6579","15.1","212.88","216","60.0","24"
"09/05/12 09:28:39","429692.6585","14.8","213.35","0","60.03","24"
"09/05/12 09:33:39","429692.6589","0.0","213.49","0","60.03","25"
"09/05/12 09:43:38","429692.6593","0.0","211.58","0","60.0","23"
